ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/16/2014 00:00,2,0.000,ALERT,215.54,299.67,60.017,1408161604,"274151322000083","019011112586793",0.00,23.50,0,297.26,301.77,0.0,0.0,0.000,232822.5,232822.5,20290,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408161638,98599.00
08/16/2014 00:00,2,0.000,ALERT,215.77,299.07,60.012,1408161604,"274151322000076","019011112586793",0.00,24.00,0,296.66,301.77,0.0,0.0,0.000,242724.0,242724.0,20271,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408161640,98600.00
08/16/2014 00:00,2,0.000,ALERT,215.54,299.07,60.017,1408161604,"274151322000094","019011112586793",0.00,23.80,0,296.36,300.87,0.0,0.0,0.000,171188.3,171188.3,20681,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408161642,98601.00
08/16/2014 00:00,2,0.000,ALERT,215.09,299.37,60.017,1408161604,"274151322000052","019011112586793",0.00,24.00,0,296.66,301.77,0.0,0.0,0.000,233813.8,233813.8,20229,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408161644,98602.00
08/16/2014 00:00,2,0.000,ALERT,215.54,299.07,60.022,1408161604,"274151322000085","019011112586793",0.00,24.00,0,296.96,301.47,0.0,0.0,0.000,232891.8,232891.8,20186,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408161646,98603.00
08/16/2014 00:00,2,0.000,ALERT,215.54,298.77,60.017,1408161604,"274151322000087","019011112586793",0.00,25.00,0,296.06,300.87,0.0,0.0,0.000,221655.4,221655.4,20219,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408161648,98604.00
08/16/2014 00:00,2,0.000,ALERT,215.09,299.37,60.017,1408161604,"274151322000088","019011112586793",0.00,24.00,0,296.66,301.17,0.0,0.0,0.000,226189.7,226189.7,20202,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408161650,98605.00
08/16/2014 00:00,2,0.000,ALERT,215.32,299.97,60.012,1408161604,"274151322000095","019011112586793",0.00,23.50,0,297.87,302.07,0.0,0.0,0.000,240530.5,240530.5,20264,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408161652,98606.00
08/16/2014 00:00,2,0.000,ALERT,216.22,298.47,60.017,1408161604,"274151322000068","019011112586793",0.00,24.50,0,296.36,300.57,0.0,0.0,0.000,169311.6,169311.6,20735,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408161653,98607.00
08/16/2014 00:00,2,0.000,ALERT,215.32,299.97,60.017,1408161604,"274151322000054","019011112586793",0.00,24.30,0,296.96,301.77,0.0,0.0,0.000,230680.3,230680.3,20339,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408161655,98608.00
08/16/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1408161604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,47600.299999964,47600.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408162473,98609.00
08/16/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1408161604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,55596.400000011,55596.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408162473,98610.00
08/16/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1408161604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,51170.3,51170.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408162473,98611.00
08/16/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1408161604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,63925.2,63925.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408162473,98612.00
08/16/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1408161604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,62931.300000012,62931.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408162473,98613.00
08/16/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1408161604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,58117.1,58117.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408162473,98614.00
08/16/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1408161604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,55856.900000037,55856.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408162473,98615.00
08/16/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1408161604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,56460.400000036,56460.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408162473,98616.00
08/16/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1408161604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,50451.300000012,50451.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408162473,98617.00
08/16/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1408161604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,49966.6,49966.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408162473,98618.00
08/16/2014 00:15,2,0.000,ALERT,215.32,299.07,60.022,1408162504,"274151322000083","019011112586793",0.00,23.80,0,296.96,301.17,0.0,0.0,0.000,232822.5,232822.5,20292,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408162538,98619.00
08/16/2014 00:15,2,0.000,ALERT,215.77,298.47,60.028,1408162504,"274151322000076","019011112586793",0.00,24.30,0,296.36,301.17,0.0,0.0,0.000,242724.0,242724.0,20273,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408162540,98620.00
08/16/2014 00:15,2,0.000,ALERT,215.32,298.47,60.022,1408162504,"274151322000094","019011112586793",0.00,24.00,0,296.36,300.27,0.0,0.0,0.000,171188.3,171188.3,20683,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408162542,98621.00
08/16/2014 00:15,2,0.000,ALERT,215.09,298.77,60.017,1408162504,"274151322000052","019011112586793",0.00,24.00,0,296.36,301.47,0.0,0.0,0.000,233813.8,233813.8,20231,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408162544,98622.00
08/16/2014 00:15,2,0.000,ALERT,215.32,298.77,59.990,1408162504,"274151322000085","019011112586793",0.00,24.30,0,296.66,301.17,0.0,0.0,0.000,232891.8,232891.8,20188,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408162546,98623.00
08/16/2014 00:15,2,0.000,ALERT,215.32,297.87,60.012,1408162504,"274151322000087","019011112586793",0.00,25.00,0,296.06,300.87,0.0,0.0,0.000,221655.4,221655.4,20221,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408162548,98624.00
08/16/2014 00:15,2,0.000,ALERT,214.87,298.47,60.022,1408162504,"274151322000088","019011112586793",0.00,24.50,0,296.66,301.17,0.0,0.0,0.000,226189.7,226189.7,20204,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408162550,98625.00
08/16/2014 00:15,2,0.000,ALERT,215.32,299.67,60.022,1408162504,"274151322000095","019011112586793",0.00,23.80,0,297.87,301.47,0.0,0.0,0.000,240530.5,240530.5,20266,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408162552,98626.00
08/16/2014 00:15,2,0.000,ALERT,215.77,298.47,60.022,1408162504,"274151322000068","019011112586793",0.00,24.80,0,296.06,300.27,0.0,0.0,0.000,169311.6,169311.6,20737,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408162553,98627.00
08/16/2014 00:15,2,0.000,ALERT,215.09,299.37,60.049,1408162504,"274151322000054","019011112586793",0.00,24.80,0,296.66,301.17,0.0,0.0,0.000,230680.3,230680.3,20341,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408162555,98628.00
08/16/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1408162504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,63925.2,63925.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408163373,98629.00
08/16/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1408162504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,62931.300000012,62931.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408163373,98630.00
08/16/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1408162504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,58117.1,58117.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408163373,98631.00
08/16/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1408162504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,55856.900000037,55856.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408163373,98632.00
08/16/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1408162504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,56460.400000036,56460.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408163373,98633.00
08/16/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1408162504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,50451.300000012,50451.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408163373,98634.00
08/16/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1408162504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,49966.6,49966.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408163373,98635.00
08/16/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1408162504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,47600.299999964,47600.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408163373,98636.00
08/16/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1408162504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,55596.400000011,55596.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408163373,98637.00
08/16/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1408162504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,51170.3,51170.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408163373,98638.00
08/16/2014 00:30,2,0.000,ALERT,215.77,299.67,60.006,1408163404,"274151322000083","019011112586793",0.00,24.00,0,296.36,301.17,0.0,0.0,0.000,232822.5,232822.5,20294,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408163439,98639.00
08/16/2014 00:30,2,0.000,ALERT,216.22,298.77,60.038,1408163404,"274151322000076","019011112586793",0.00,24.30,0,296.06,301.17,0.0,0.0,0.000,242724.0,242724.0,20275,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408163441,98640.00
08/16/2014 00:30,2,0.000,ALERT,215.77,298.47,60.017,1408163404,"274151322000094","019011112586793",0.00,24.00,0,296.06,300.27,0.0,0.0,0.000,171188.3,171188.3,20685,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408163443,98641.00
08/16/2014 00:30,2,0.000,ALERT,215.54,299.67,59.990,1408163404,"274151322000052","019011112586793",0.00,24.30,0,296.06,301.17,0.0,0.0,0.000,233813.8,233813.8,20233,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408163445,98642.00
08/16/2014 00:30,2,0.000,ALERT,216.00,299.07,60.017,1408163404,"274151322000085","019011112586793",0.00,24.30,0,296.36,300.87,0.0,0.0,0.000,232891.8,232891.8,20190,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408163447,98643.00
08/16/2014 00:30,2,0.000,ALERT,215.77,299.07,60.022,1408163404,"274151322000087","019011112586793",0.00,25.00,0,295.46,300.27,0.0,0.0,0.000,221655.4,221655.4,20223,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408163448,98644.00
08/16/2014 00:30,2,0.000,ALERT,215.54,299.37,60.017,1408163404,"274151322000088","019011112586793",0.00,24.50,0,296.06,300.87,0.0,0.0,0.000,226189.7,226189.7,20206,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408163450,98645.00
08/16/2014 00:30,2,0.000,ALERT,215.77,300.27,60.028,1408163404,"274151322000095","019011112586793",0.00,23.80,0,297.26,301.47,0.0,0.0,0.000,240530.5,240530.5,20268,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408163452,98646.00
08/16/2014 00:30,2,0.000,ALERT,216.45,298.47,60.043,1408163404,"274151322000068","019011112586793",0.00,24.80,0,295.76,299.97,0.0,0.0,0.000,169311.6,169311.6,20739,0,0,0,L,1151911521,1,123.59,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408163454,98647.00
08/16/2014 00:30,2,0.000,ALERT,215.54,299.67,60.022,1408163404,"274151322000054","019011112586793",0.00,24.80,0,296.36,301.17,0.0,0.0,0.000,230680.3,230680.3,20343,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408163456,98648.00
08/16/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1408163404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,55856.900000037,55856.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408164274,98649.00
08/16/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1408163404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,56460.400000036,56460.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408164274,98650.00
08/16/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1408163404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,50451.300000012,50451.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408164274,98651.00
08/16/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1408163404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,49966.6,49966.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408164274,98652.00
08/16/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1408163404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,47600.299999964,47600.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408164274,98653.00
08/16/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1408163404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,55596.400000011,55596.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408164274,98654.00
08/16/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1408163404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,51170.3,51170.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408164274,98655.00
08/16/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1408163404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,63925.2,63925.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408164274,98656.00
08/16/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1408163404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,62931.300000012,62931.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408164274,98657.00
08/16/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1408163404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,58117.1,58117.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408164274,98658.00
08/16/2014 00:45,2,0.000,ALERT,216.00,299.67,59.985,1408164304,"274151322000083","019011112586793",0.00,23.30,0,297.26,301.77,0.0,0.0,0.000,232822.5,232822.5,20296,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408164338,98659.00
08/16/2014 00:45,2,0.000,ALERT,216.45,299.67,60.006,1408164304,"274151322000076","019011112586793",0.00,23.30,0,296.96,301.77,0.0,0.0,0.000,242724.0,242724.0,20277,0,0,0,L,1151911521,1,123.59,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408164340,98660.00
08/16/2014 00:45,2,0.000,ALERT,216.22,299.07,60.012,1408164304,"274151322000094","019011112586793",0.00,23.00,0,296.96,300.87,0.0,0.0,0.000,171188.3,171188.3,20687,0,0,0,L,1151911521,1,123.14,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408164342,98661.00
08/16/2014 00:45,2,0.000,ALERT,216.00,299.67,60.022,1408164304,"274151322000052","019011112586793",0.00,23.50,0,296.96,301.77,0.0,0.0,0.000,233813.8,233813.8,20235,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408164344,98662.00
08/16/2014 00:45,2,0.000,ALERT,216.22,299.67,60.012,1408164304,"274151322000085","019011112586793",0.00,23.50,0,297.26,301.47,0.0,0.0,0.000,232891.8,232891.8,20192,0,0,0,L,1151911521,1,124.04,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408164346,98663.00
08/16/2014 00:45,2,0.000,ALERT,216.00,299.07,60.017,1408164304,"274151322000087","019011112586793",0.00,24.80,0,296.06,300.87,0.0,0.0,0.000,221655.4,221655.4,20225,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408164348,98664.00
08/16/2014 00:45,2,0.000,ALERT,215.54,299.37,60.012,1408164304,"274151322000088","019011112586793",0.00,23.30,0,296.66,301.47,0.0,0.0,0.000,226189.7,226189.7,20208,0,0,0,L,1151911521,1,123.81,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408164350,98665.00
08/16/2014 00:45,2,0.000,ALERT,216.00,300.87,60.001,1408164304,"274151322000095","019011112586793",0.00,23.00,0,298.17,302.07,0.0,0.0,0.000,240530.5,240530.5,20270,0,0,0,L,1151911521,1,123.81,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408164352,98666.00
08/16/2014 00:45,2,0.000,ALERT,216.90,299.07,60.033,1408164304,"274151322000068","019011112586793",0.00,23.50,0,296.36,300.27,0.0,0.0,0.000,169311.6,169311.6,20741,0,0,0,L,1151911521,1,123.59,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408164354,98667.00
08/16/2014 00:45,2,0.000,ALERT,216.00,299.67,60.038,1408164304,"274151322000054","019011112586793",0.00,23.80,0,296.96,301.77,0.0,0.0,0.000,230680.3,230680.3,20345,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408164356,98668.00
08/16/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1408164304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,49966.6,49966.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408165173,98669.00
08/16/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1408164304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,47600.299999964,47600.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408165173,98670.00
08/16/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1408164304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,55596.400000011,55596.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408165173,98671.00
08/16/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1408164304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,51170.3,51170.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408165173,98672.00
08/16/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1408164304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,63925.2,63925.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408165173,98673.00
08/16/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1408164304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,62931.300000012,62931.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408165173,98674.00
08/16/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1408164304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,58117.1,58117.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408165173,98675.00
08/16/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1408164304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,55856.900000037,55856.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408165173,98676.00
08/16/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1408164304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,56460.400000036,56460.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408165173,98677.00
08/16/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1408164304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,50451.300000012,50451.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408165173,98678.00
08/16/2014 01:00,2,0.000,ALERT,214.19,297.57,59.975,1408165204,"274151322000083","019011112586793",0.00,22.50,0,296.36,302.68,0.0,0.0,0.000,232822.5,232822.5,20298,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408165239,98679.00
08/16/2014 01:00,2,0.000,ALERT,214.64,296.96,59.990,1408165204,"274151322000076","019011112586793",0.00,22.30,0,295.76,302.68,0.0,0.0,0.000,242724.0,242724.0,20279,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408165241,98680.00
08/16/2014 01:00,2,0.000,ALERT,214.41,296.66,59.980,1408165204,"274151322000094","019011112586793",0.00,22.30,0,295.76,302.07,0.0,0.0,0.000,171188.3,171188.3,20689,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408165243,98681.00
08/16/2014 01:00,2,0.000,ALERT,213.96,297.87,59.980,1408165204,"274151322000052","019011112586793",0.00,22.30,0,295.76,302.68,0.0,0.0,0.000,233813.8,233813.8,20237,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408165245,98682.00
08/16/2014 01:00,2,0.000,ALERT,214.19,296.96,59.980,1408165204,"274151322000085","019011112586793",0.00,22.80,0,296.06,302.37,0.0,0.0,0.000,232891.8,232891.8,20194,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408165246,98683.00
08/16/2014 01:00,2,0.000,ALERT,214.19,296.66,59.980,1408165204,"274151322000087","019011112586793",0.00,24.50,0,295.46,301.77,0.0,0.0,0.000,221655.4,221655.4,20227,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408165248,98684.00
08/16/2014 01:00,2,0.000,ALERT,213.74,296.96,59.975,1408165204,"274151322000088","019011112586793",0.00,22.30,0,296.06,302.37,0.0,0.0,0.000,226189.7,226189.7,20210,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408165250,98685.00
08/16/2014 01:00,2,0.000,ALERT,214.19,297.87,59.980,1408165204,"274151322000095","019011112586793",0.00,22.30,0,297.26,302.98,0.0,0.0,0.000,240530.5,240530.5,20272,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408165252,98686.00
08/16/2014 01:00,2,0.000,ALERT,214.87,296.36,59.980,1408165204,"274151322000068","019011112586793",0.00,22.50,0,295.46,301.47,0.0,0.0,0.000,169311.6,169311.6,20743,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408165254,98687.00
08/16/2014 01:00,2,0.000,ALERT,213.96,297.57,59.980,1408165204,"274151322000054","019011112586793",0.00,22.80,0,296.06,302.98,0.0,0.0,0.000,230680.3,230680.3,20347,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408165256,98688.00
08/16/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1408165204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,51170.3,51170.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408166074,98689.00
08/16/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1408165204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,63925.2,63925.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408166074,98690.00
08/16/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1408165204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,62931.300000012,62931.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408166074,98691.00
08/16/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1408165204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,58117.1,58117.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408166074,98692.00
08/16/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1408165204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,55856.900000037,55856.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408166074,98693.00
08/16/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1408165204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,56460.400000036,56460.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408166074,98694.00
08/16/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1408165204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,50451.300000012,50451.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408166074,98695.00
08/16/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1408165204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,49966.6,49966.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408166074,98696.00
08/16/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1408165204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,47600.299999964,47600.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408166074,98697.00
08/16/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1408165204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,55596.400000011,55596.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408166074,98698.00
08/16/2014 01:15,2,0.000,ALERT,215.09,299.07,60.017,1408166104,"274151322000083","019011112586793",0.00,22.00,0,295.46,300.57,0.0,0.0,0.000,232822.5,232822.5,20300,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408166139,98699.00
08/16/2014 01:15,2,0.000,ALERT,215.32,298.77,59.969,1408166104,"274151322000076","019011112586793",0.00,22.00,0,294.56,300.57,0.0,0.0,0.000,242724.0,242724.0,20281,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408166141,98700.00
08/16/2014 01:15,2,0.000,ALERT,215.09,298.47,59.996,1408166104,"274151322000094","019011112586793",0.00,21.80,0,295.16,299.67,0.0,0.0,0.000,171188.3,171188.3,20691,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408166142,98701.00
08/16/2014 01:15,2,0.000,ALERT,214.64,298.77,60.001,1408166104,"274151322000052","019011112586793",0.00,22.00,0,294.86,300.57,0.0,0.0,0.000,233813.8,233813.8,20239,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408166145,98702.00
08/16/2014 01:15,2,0.000,ALERT,214.87,299.07,60.001,1408166104,"274151322000085","019011112586793",0.00,22.30,0,295.16,300.57,0.0,0.0,0.000,232891.8,232891.8,20196,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408166146,98703.00
08/16/2014 01:15,2,0.000,ALERT,215.09,298.47,59.996,1408166104,"274151322000087","019011112586793",0.00,24.00,0,294.56,299.67,0.0,0.0,0.000,221655.4,221655.4,20229,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408166148,98704.00
08/16/2014 01:15,2,0.000,ALERT,214.64,299.07,60.006,1408166104,"274151322000088","019011112586793",0.00,22.00,0,295.16,299.97,0.0,0.0,0.000,226189.7,226189.7,20212,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408166150,98705.00
08/16/2014 01:15,2,0.000,ALERT,215.09,300.27,60.001,1408166104,"274151322000095","019011112586793",0.00,21.80,0,296.06,300.87,0.0,0.0,0.000,240530.5,240530.5,20274,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408166152,98706.00
08/16/2014 01:15,2,0.000,ALERT,215.54,298.17,60.001,1408166104,"274151322000068","019011112586793",0.00,22.30,0,294.56,299.37,0.0,0.0,0.000,169311.6,169311.6,20745,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408166154,98707.00
08/16/2014 01:15,2,0.000,ALERT,214.87,299.67,60.001,1408166104,"274151322000054","019011112586793",0.00,22.30,0,295.46,300.57,0.0,0.0,0.000,230680.3,230680.3,20349,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408166156,98708.00
08/16/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1408166104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,58117.1,58117.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408166974,98709.00
08/16/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1408166104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,55856.900000037,55856.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408166974,98710.00
08/16/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1408166104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,56460.400000036,56460.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408166974,98711.00
08/16/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1408166104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,50451.300000012,50451.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408166974,98712.00
08/16/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1408166104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,49966.6,49966.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408166974,98713.00
08/16/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1408166104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,47600.299999964,47600.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408166974,98714.00
08/16/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1408166104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,55596.400000011,55596.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408166974,98715.00
08/16/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1408166104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,51170.3,51170.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408166974,98716.00
08/16/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1408166104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,63925.2,63925.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408166974,98717.00
08/16/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1408166104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,62931.300000012,62931.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408166974,98718.00
08/16/2014 01:30,2,0.000,ALERT,215.32,298.77,59.990,1408167004,"274151322000083","019011112586793",0.00,21.80,0,296.96,300.87,0.0,0.0,0.000,232822.5,232822.5,20302,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408167039,98719.00
08/16/2014 01:30,2,0.000,ALERT,215.54,298.47,59.990,1408167004,"274151322000076","019011112586793",0.00,21.50,0,296.66,300.87,0.0,0.0,0.000,242724.0,242724.0,20283,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408167041,98720.00
08/16/2014 01:30,2,0.000,ALERT,215.09,298.17,59.985,1408167004,"274151322000094","019011112586793",0.00,21.50,0,296.66,299.97,0.0,0.0,0.000,171188.3,171188.3,20693,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408167043,98721.00
08/16/2014 01:30,2,0.000,ALERT,214.87,299.07,59.996,1408167004,"274151322000052","019011112586793",0.00,21.50,0,296.66,300.87,0.0,0.0,0.000,233813.8,233813.8,20241,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408167045,98722.00
08/16/2014 01:30,2,0.000,ALERT,215.32,298.77,60.001,1408167004,"274151322000085","019011112586793",0.00,22.00,0,296.96,300.87,0.0,0.0,0.000,232891.8,232891.8,20198,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408167047,98723.00
08/16/2014 01:30,2,0.000,ALERT,215.09,298.17,60.001,1408167004,"274151322000087","019011112586793",0.00,23.80,0,296.06,299.97,0.0,0.0,0.000,221655.4,221655.4,20231,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408167048,98724.00
08/16/2014 01:30,2,0.000,ALERT,214.64,298.77,59.996,1408167004,"274151322000088","019011112586793",0.00,21.50,0,296.96,300.27,0.0,0.0,0.000,226189.7,226189.7,20214,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408167050,98725.00
08/16/2014 01:30,2,0.000,ALERT,214.87,299.67,59.964,1408167004,"274151322000095","019011112586793",0.00,21.50,0,298.17,301.47,0.0,0.0,0.000,240530.5,240530.5,20276,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408167052,98726.00
08/16/2014 01:30,2,0.000,ALERT,215.77,298.17,60.028,1408167004,"274151322000068","019011112586793",0.00,21.80,0,296.36,299.67,0.0,0.0,0.000,169311.6,169311.6,20747,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408167054,98727.00
08/16/2014 01:30,2,0.000,ALERT,215.09,299.07,60.022,1408167004,"274151322000054","019011112586793",0.00,22.00,0,296.96,301.17,0.0,0.0,0.000,230680.3,230680.3,20351,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408167056,98728.00
08/16/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1408167004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,50451.300000012,50451.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408167874,98729.00
08/16/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1408167004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,49966.6,49966.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408167874,98730.00
08/16/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1408167004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,47600.299999964,47600.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408167874,98731.00
08/16/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1408167004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,55596.400000011,55596.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408167874,98732.00
08/16/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1408167004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,51170.3,51170.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408167874,98733.00
08/16/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1408167004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,63925.2,63925.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408167874,98734.00
08/16/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1408167004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,62931.300000012,62931.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408167874,98735.00
08/16/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1408167004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,58117.1,58117.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408167874,98736.00
08/16/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1408167004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,55856.900000037,55856.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408167874,98737.00
08/16/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1408167004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,56460.400000036,56460.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408167874,98738.00
08/16/2014 01:45,2,0.000,ALERT,215.09,298.77,60.001,1408167904,"274151322000083","019011112586793",0.00,21.50,0,296.96,301.17,0.0,0.0,0.000,232822.5,232822.5,20304,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408167939,98739.00
08/16/2014 01:45,2,0.000,ALERT,215.54,298.47,59.980,1408167904,"274151322000076","019011112586793",0.00,21.30,0,296.06,301.17,0.0,0.0,0.000,242724.0,242724.0,20285,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408167941,98740.00
08/16/2014 01:45,2,0.000,ALERT,215.09,298.17,60.006,1408167904,"274151322000094","019011112586793",0.00,21.30,0,296.06,300.27,0.0,0.0,0.000,171188.3,171188.3,20695,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408167943,98741.00
08/16/2014 01:45,2,0.000,ALERT,214.87,299.07,60.006,1408167904,"274151322000052","019011112586793",0.00,21.50,0,296.36,301.17,0.0,0.0,0.000,233813.8,233813.8,20243,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408167945,98742.00
08/16/2014 01:45,2,0.000,ALERT,215.09,298.47,60.001,1408167904,"274151322000085","019011112586793",0.00,21.50,0,296.66,301.17,0.0,0.0,0.000,232891.8,232891.8,20200,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408167947,98743.00
08/16/2014 01:45,2,0.000,ALERT,215.09,298.17,60.017,1408167904,"274151322000087","019011112586793",0.00,23.50,0,296.06,300.27,0.0,0.0,0.000,221655.4,221655.4,20233,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408167949,98744.00
08/16/2014 01:45,2,0.000,ALERT,214.64,298.47,60.006,1408167904,"274151322000088","019011112586793",0.00,21.50,0,296.66,300.57,0.0,0.0,0.000,226189.7,226189.7,20216,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408167950,98745.00
08/16/2014 01:45,2,0.000,ALERT,215.09,299.67,60.001,1408167904,"274151322000095","019011112586793",0.00,21.00,0,297.57,301.47,0.0,0.0,0.000,240530.5,240530.5,20278,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408167952,98746.00
08/16/2014 01:45,2,0.000,ALERT,215.77,298.17,60.006,1408167904,"274151322000068","019011112586793",0.00,21.80,0,295.76,299.97,0.0,0.0,0.000,169311.6,169311.6,20749,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408167954,98747.00
08/16/2014 01:45,2,0.000,ALERT,214.87,299.07,59.980,1408167904,"274151322000054","019011112586793",0.00,21.80,0,296.96,301.17,0.0,0.0,0.000,230680.3,230680.3,20353,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408167956,98748.00
08/16/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1408167904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,55596.400000011,55596.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408168774,98749.00
08/16/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1408167904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,51170.3,51170.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408168774,98750.00
08/16/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1408167904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,63925.2,63925.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408168774,98751.00
08/16/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1408167904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,62931.300000012,62931.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408168774,98752.00
08/16/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1408167904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,58117.1,58117.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408168774,98753.00
08/16/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1408167904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,55856.900000037,55856.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408168774,98754.00
08/16/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1408167904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,56460.400000036,56460.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408168774,98755.00
