ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/16/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1408167904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,50451.300000012,50451.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408168774,98756.00
08/16/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1408167904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,49966.6,49966.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408168774,98757.00
08/16/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1408167904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,47600.299999964,47600.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408168774,98758.00
08/16/2014 02:00,2,0.000,ALERT,215.09,299.07,60.033,1408168804,"274151322000083","019011112586793",0.00,21.30,0,285.24,300.87,0.0,0.0,0.000,232822.5,232822.5,20306,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408168839,98759.00
08/16/2014 02:00,2,0.000,ALERT,215.54,299.07,60.022,1408168804,"274151322000076","019011112586793",0.00,21.30,0,284.94,300.87,0.0,0.0,0.000,242724.0,242724.0,20287,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408168841,98760.00
08/16/2014 02:00,2,0.000,ALERT,214.87,298.47,60.033,1408168804,"274151322000094","019011112586793",0.00,21.00,0,284.94,299.97,0.0,0.0,0.000,171188.3,171188.3,20697,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408168843,98761.00
08/16/2014 02:00,2,0.000,ALERT,214.87,298.47,60.028,1408168804,"274151322000052","019011112586793",0.00,21.50,0,284.34,300.87,0.0,0.0,0.000,233813.8,233813.8,20245,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408168845,98762.00
08/16/2014 02:00,2,0.000,ALERT,215.09,298.77,60.028,1408168804,"274151322000085","019011112586793",0.00,21.50,0,283.74,300.57,0.0,0.0,0.000,232891.8,232891.8,20202,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408168847,98763.00
08/16/2014 02:00,2,0.000,ALERT,215.09,297.87,60.028,1408168804,"274151322000087","019011112586793",0.00,23.30,0,284.04,299.97,0.0,0.0,0.000,221655.4,221655.4,20235,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408168848,98764.00
08/16/2014 02:00,2,0.000,ALERT,214.64,298.47,60.033,1408168804,"274151322000088","019011112586793",0.00,21.50,0,284.94,300.27,0.0,0.0,0.000,226189.7,226189.7,20218,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408168850,98765.00
08/16/2014 02:00,2,0.000,ALERT,214.87,299.97,60.012,1408168804,"274151322000095","019011112586793",0.00,21.00,0,286.14,301.17,0.0,0.0,0.000,240530.5,240530.5,20280,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408168852,98766.00
08/16/2014 02:00,2,0.000,ALERT,215.54,297.87,60.043,1408168804,"274151322000068","019011112586793",0.00,21.50,0,284.34,299.67,0.0,0.0,0.000,169311.6,169311.6,20751,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408168854,98767.00
08/16/2014 02:00,2,0.000,ALERT,214.64,298.77,60.022,1408168804,"274151322000054","019011112586793",0.00,21.80,0,284.94,300.87,0.0,0.0,0.000,230680.3,230680.3,20355,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408168856,98768.00
08/16/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1408168804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,62931.300000012,62931.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408169675,98769.00
08/16/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1408168804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,58117.1,58117.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408169675,98770.00
08/16/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1408168804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,55856.900000037,55856.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408169675,98771.00
08/16/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1408168804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,56460.400000036,56460.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408169675,98772.00
08/16/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1408168804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,50451.300000012,50451.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408169675,98773.00
08/16/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1408168804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,49966.6,49966.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408169675,98774.00
08/16/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1408168804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,47600.299999964,47600.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408169675,98775.00
08/16/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1408168804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,55596.400000011,55596.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408169675,98776.00
08/16/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1408168804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,51170.3,51170.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408169675,98777.00
08/16/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1408168804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,63925.2,63925.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408169675,98778.00
08/16/2014 02:15,2,0.000,ALERT,214.64,298.77,59.990,1408169704,"274151322000083","019011112586793",0.00,21.30,0,297.26,301.77,0.0,0.0,0.000,232822.5,232822.5,20308,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408169739,98779.00
08/16/2014 02:15,2,0.000,ALERT,215.32,298.17,60.012,1408169704,"274151322000076","019011112586793",0.00,21.00,0,296.66,301.47,0.0,0.0,0.000,242724.0,242724.0,20289,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408169741,98780.00
08/16/2014 02:15,2,0.000,ALERT,214.87,297.87,59.959,1408169704,"274151322000094","019011112586793",0.00,21.00,0,296.66,300.87,0.0,0.0,0.000,171188.3,171188.3,20699,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408169743,98781.00
08/16/2014 02:15,2,0.000,ALERT,214.41,298.17,59.996,1408169704,"274151322000052","019011112586793",0.00,21.30,0,296.36,301.77,0.0,0.0,0.000,233813.8,233813.8,20247,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408169745,98782.00
08/16/2014 02:15,2,0.000,ALERT,214.87,298.17,60.001,1408169704,"274151322000085","019011112586793",0.00,21.30,0,297.26,301.47,0.0,0.0,0.000,232891.8,232891.8,20204,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408169746,98783.00
08/16/2014 02:15,2,0.000,ALERT,214.64,297.87,59.985,1408169704,"274151322000087","019011112586793",0.00,23.00,0,296.66,300.87,0.0,0.0,0.000,221655.4,221655.4,20237,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408169748,98784.00
08/16/2014 02:15,2,0.000,ALERT,214.41,298.17,59.996,1408169704,"274151322000088","019011112586793",0.00,21.30,0,297.26,301.17,0.0,0.0,0.000,226189.7,226189.7,20220,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408169750,98785.00
08/16/2014 02:15,2,0.000,ALERT,214.87,299.37,60.006,1408169704,"274151322000095","019011112586793",0.00,21.00,0,298.17,302.07,0.0,0.0,0.000,240530.5,240530.5,20282,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408169752,98786.00
08/16/2014 02:15,2,0.000,ALERT,215.32,297.57,59.975,1408169704,"274151322000068","019011112586793",0.00,21.50,0,296.36,300.57,0.0,0.0,0.000,169311.6,169311.6,20753,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408169754,98787.00
08/16/2014 02:15,2,0.000,ALERT,214.41,298.47,59.996,1408169704,"274151322000054","019011112586793",0.00,21.50,0,296.96,301.77,0.0,0.0,0.000,230680.3,230680.3,20357,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408169756,98788.00
08/16/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1408169704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,56460.400000036,56460.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408170573,98789.00
08/16/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1408169704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,50451.300000012,50451.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408170573,98790.00
08/16/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1408169704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,49966.6,49966.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408170573,98791.00
08/16/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1408169704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,47600.299999964,47600.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408170573,98792.00
08/16/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1408169704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,55596.400000011,55596.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408170573,98793.00
08/16/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1408169704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,51170.3,51170.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408170573,98794.00
08/16/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1408169704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,63925.2,63925.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408170573,98795.00
08/16/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1408169704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,62931.300000012,62931.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408170573,98796.00
08/16/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1408169704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,58117.1,58117.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408170573,98797.00
08/16/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1408169704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,55856.900000037,55856.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408170573,98798.00
08/16/2014 02:30,2,0.000,ALERT,213.96,298.77,59.990,1408170604,"274151322000083","019011112586793",0.00,21.00,0,295.76,300.87,0.0,0.0,0.000,232822.5,232822.5,20310,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408170638,98799.00
08/16/2014 02:30,2,0.000,ALERT,214.41,297.87,60.001,1408170604,"274151322000076","019011112586793",0.00,21.00,0,295.46,300.57,0.0,0.0,0.000,242724.0,242724.0,20291,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408170640,98800.00
08/16/2014 02:30,2,0.000,ALERT,213.96,297.57,59.990,1408170604,"274151322000094","019011112586793",0.00,20.70,0,295.16,299.97,0.0,0.0,0.000,171188.3,171188.3,20701,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408170642,98801.00
08/16/2014 02:30,2,0.000,ALERT,213.74,298.17,59.996,1408170604,"274151322000052","019011112586793",0.00,21.30,0,295.46,300.87,0.0,0.0,0.000,233813.8,233813.8,20249,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408170644,98802.00
08/16/2014 02:30,2,0.000,ALERT,214.19,298.17,60.012,1408170604,"274151322000085","019011112586793",0.00,21.30,0,295.76,300.57,0.0,0.0,0.000,232891.8,232891.8,20206,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408170646,98803.00
08/16/2014 02:30,2,0.000,ALERT,213.96,297.26,59.996,1408170604,"274151322000087","019011112586793",0.00,22.80,0,295.16,299.97,0.0,0.0,0.000,221655.4,221655.4,20239,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408170648,98804.00
08/16/2014 02:30,2,0.000,ALERT,213.74,297.57,59.996,1408170604,"274151322000088","019011112586793",0.00,21.30,0,295.76,300.27,0.0,0.0,0.000,226189.7,226189.7,20222,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408170649,98805.00
08/16/2014 02:30,2,0.000,ALERT,213.96,299.07,59.996,1408170604,"274151322000095","019011112586793",0.00,20.70,0,296.66,301.17,0.0,0.0,0.000,240530.5,240530.5,20284,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408170652,98806.00
08/16/2014 02:30,2,0.000,ALERT,214.64,297.87,59.996,1408170604,"274151322000068","019011112586793",0.00,21.50,0,295.16,299.67,0.0,0.0,0.000,169311.6,169311.6,20755,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408170653,98807.00
08/16/2014 02:30,2,0.000,ALERT,213.96,298.77,59.985,1408170604,"274151322000054","019011112586793",0.00,21.50,0,295.46,300.87,0.0,0.0,0.000,230680.3,230680.3,20359,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408170655,98808.00
08/16/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1408170604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,47600.299999964,47600.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408171473,98809.00
08/16/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1408170604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,55596.400000011,55596.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408171473,98810.00
08/16/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1408170604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,51170.3,51170.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408171473,98811.00
08/16/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1408170604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,63925.2,63925.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408171473,98812.00
08/16/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1408170604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,62931.300000012,62931.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408171473,98813.00
08/16/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1408170604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,58117.1,58117.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408171473,98814.00
08/16/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1408170604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,55856.900000037,55856.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408171473,98815.00
08/16/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1408170604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,56460.400000036,56460.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408171473,98816.00
08/16/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1408170604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,50451.300000012,50451.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408171473,98817.00
08/16/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1408170604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,49966.6,49966.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408171473,98818.00
08/16/2014 02:45,2,0.000,ALERT,213.74,297.57,59.975,1408171504,"274151322000083","019011112586793",0.00,21.00,0,295.76,299.97,0.0,0.0,0.000,232822.5,232822.5,20312,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408171539,98819.00
08/16/2014 02:45,2,0.000,ALERT,214.19,296.96,59.990,1408171504,"274151322000076","019011112586793",0.00,21.00,0,295.46,299.97,0.0,0.0,0.000,242724.0,242724.0,20293,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408171541,98820.00
08/16/2014 02:45,2,0.000,ALERT,213.74,296.66,60.006,1408171504,"274151322000094","019011112586793",0.00,20.70,0,295.16,299.07,0.0,0.0,0.000,171188.3,171188.3,20703,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408171543,98821.00
08/16/2014 02:45,2,0.000,ALERT,213.51,297.87,59.996,1408171504,"274151322000052","019011112586793",0.00,21.30,0,295.46,299.97,0.0,0.0,0.000,233813.8,233813.8,20251,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408171545,98822.00
08/16/2014 02:45,2,0.000,ALERT,213.96,296.96,60.006,1408171504,"274151322000085","019011112586793",0.00,21.30,0,295.76,299.67,0.0,0.0,0.000,232891.8,232891.8,20208,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408171547,98823.00
08/16/2014 02:45,2,0.000,ALERT,213.74,296.66,60.006,1408171504,"274151322000087","019011112586793",0.00,22.80,0,294.86,299.37,0.0,0.0,0.000,221655.4,221655.4,20241,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408171549,98824.00
08/16/2014 02:45,2,0.000,ALERT,213.51,297.26,60.001,1408171504,"274151322000088","019011112586793",0.00,21.30,0,295.46,299.67,0.0,0.0,0.000,226189.7,226189.7,20224,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408171551,98825.00
08/16/2014 02:45,2,0.000,ALERT,213.74,298.17,59.985,1408171504,"274151322000095","019011112586793",0.00,20.70,0,296.66,300.57,0.0,0.0,0.000,240530.5,240530.5,20286,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408171552,98826.00
08/16/2014 02:45,2,0.000,ALERT,214.19,296.66,60.001,1408171504,"274151322000068","019011112586793",0.00,21.50,0,294.86,298.77,0.0,0.0,0.000,169311.6,169311.6,20757,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408171554,98827.00
08/16/2014 02:45,2,0.000,ALERT,213.51,297.57,59.975,1408171504,"274151322000054","019011112586793",0.00,21.30,0,295.46,299.97,0.0,0.0,0.000,230680.3,230680.3,20361,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408171556,98828.00
08/16/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1408171504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,63925.2,63925.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408172375,98829.00
08/16/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1408171504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,62931.300000012,62931.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408172375,98830.00
08/16/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1408171504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,58117.1,58117.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408172375,98831.00
08/16/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1408171504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,55856.900000037,55856.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408172375,98832.00
08/16/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1408171504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,56460.400000036,56460.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408172375,98833.00
08/16/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1408171504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,50451.300000012,50451.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408172375,98834.00
08/16/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1408171504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,49966.6,49966.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408172375,98835.00
08/16/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1408171504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,47600.299999964,47600.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408172375,98836.00
08/16/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1408171504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,55596.400000011,55596.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408172375,98837.00
08/16/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1408171504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,51170.3,51170.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408172375,98838.00
08/16/2014 03:00,2,0.000,ALERT,213.51,297.57,60.017,1408172404,"274151322000083","019011112586793",0.00,21.00,0,296.06,299.97,0.0,0.0,0.000,232822.5,232822.5,20314,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408172439,98839.00
08/16/2014 03:00,2,0.000,ALERT,214.19,296.66,60.006,1408172404,"274151322000076","019011112586793",0.00,21.00,0,295.76,299.97,0.0,0.0,0.000,242724.0,242724.0,20295,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408172441,98840.00
08/16/2014 03:00,2,0.000,ALERT,213.74,296.66,59.969,1408172404,"274151322000094","019011112586793",0.00,20.70,0,295.46,299.07,0.0,0.0,0.000,171188.3,171188.3,20705,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408172443,98841.00
08/16/2014 03:00,2,0.000,ALERT,213.51,297.57,59.985,1408172404,"274151322000052","019011112586793",0.00,21.30,0,295.46,299.97,0.0,0.0,0.000,233813.8,233813.8,20253,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408172445,98842.00
08/16/2014 03:00,2,0.000,ALERT,213.74,296.96,59.990,1408172404,"274151322000085","019011112586793",0.00,21.30,0,296.06,299.67,0.0,0.0,0.000,232891.8,232891.8,20210,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408172447,98843.00
08/16/2014 03:00,2,0.000,ALERT,213.74,296.96,59.996,1408172404,"274151322000087","019011112586793",0.00,22.50,0,295.46,299.07,0.0,0.0,0.000,221655.4,221655.4,20243,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408172449,98844.00
08/16/2014 03:00,2,0.000,ALERT,213.51,297.26,59.980,1408172404,"274151322000088","019011112586793",0.00,21.30,0,296.06,299.67,0.0,0.0,0.000,226189.7,226189.7,20226,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408172451,98845.00
08/16/2014 03:00,2,0.000,ALERT,213.74,298.17,59.990,1408172404,"274151322000095","019011112586793",0.00,20.70,0,296.96,300.27,0.0,0.0,0.000,240530.5,240530.5,20288,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408172453,98846.00
08/16/2014 03:00,2,0.000,ALERT,214.41,296.36,59.990,1408172404,"274151322000068","019011112586793",0.00,21.50,0,295.16,298.77,0.0,0.0,0.000,169311.6,169311.6,20759,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408172455,98847.00
08/16/2014 03:00,2,0.000,ALERT,213.51,297.57,59.990,1408172404,"274151322000054","019011112586793",0.00,21.50,0,296.06,299.97,0.0,0.0,0.000,230680.3,230680.3,20363,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408172457,98848.00
08/16/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1408172404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,55856.900000037,55856.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408173274,98849.00
08/16/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1408172404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,56460.400000036,56460.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408173274,98850.00
08/16/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1408172404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,50451.300000012,50451.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408173274,98851.00
08/16/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1408172404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,49966.6,49966.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408173274,98852.00
08/16/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1408172404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,47600.299999964,47600.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408173274,98853.00
08/16/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1408172404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,55596.400000011,55596.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408173274,98854.00
08/16/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1408172404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,51170.3,51170.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408173274,98855.00
08/16/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1408172404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,63925.2,63925.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408173274,98856.00
08/16/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1408172404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,62931.300000012,62931.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408173274,98857.00
08/16/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1408172404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,58117.1,58117.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408173274,98858.00
08/16/2014 03:15,2,0.000,ALERT,213.74,298.17,60.012,1408173303,"274151322000083","019011112586793",0.00,21.00,0,295.76,299.67,0.0,0.0,0.000,232822.5,232822.5,20316,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408173339,98859.00
08/16/2014 03:15,2,0.000,ALERT,214.41,297.26,59.980,1408173303,"274151322000076","019011112586793",0.00,21.00,0,295.16,299.67,0.0,0.0,0.000,242724.0,242724.0,20297,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408173341,98860.00
08/16/2014 03:15,2,0.000,ALERT,213.96,297.26,59.996,1408173303,"274151322000094","019011112586793",0.00,20.70,0,295.16,298.77,0.0,0.0,0.000,171188.3,171188.3,20707,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408173343,98861.00
08/16/2014 03:15,2,0.000,ALERT,213.51,298.17,60.033,1408173303,"274151322000052","019011112586793",0.00,21.30,0,295.16,299.97,0.0,0.0,0.000,233813.8,233813.8,20255,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408173344,98862.00
08/16/2014 03:15,2,0.000,ALERT,213.96,297.57,60.012,1408173303,"274151322000085","019011112586793",0.00,21.30,0,295.46,299.67,0.0,0.0,0.000,232891.8,232891.8,20212,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408173346,98863.00
08/16/2014 03:15,2,0.000,ALERT,213.74,297.57,60.012,1408173303,"274151322000087","019011112586793",0.00,22.50,0,294.86,299.07,0.0,0.0,0.000,221655.4,221655.4,20245,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408173348,98864.00
08/16/2014 03:15,2,0.000,ALERT,213.51,297.87,60.012,1408173303,"274151322000088","019011112586793",0.00,21.30,0,295.46,299.37,0.0,0.0,0.000,226189.7,226189.7,20228,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408173350,98865.00
08/16/2014 03:15,2,0.000,ALERT,213.74,298.47,60.006,1408173303,"274151322000095","019011112586793",0.00,20.70,0,296.66,300.27,0.0,0.0,0.000,240530.5,240530.5,20290,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408173352,98866.00
08/16/2014 03:15,2,0.000,ALERT,214.64,296.96,60.006,1408173303,"274151322000068","019011112586793",0.00,21.50,0,294.86,298.47,0.0,0.0,0.000,169311.6,169311.6,20761,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408173354,98867.00
08/16/2014 03:15,2,0.000,ALERT,213.51,298.17,60.022,1408173303,"274151322000054","019011112586793",0.00,21.50,0,295.46,299.97,0.0,0.0,0.000,230680.3,230680.3,20365,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408173356,98868.00
08/16/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1408173303,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,49966.6,49966.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408174172,98869.00
08/16/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1408173303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,47600.299999964,47600.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408174172,98870.00
08/16/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1408173303,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,55596.400000011,55596.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408174172,98871.00
08/16/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1408173303,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,51170.3,51170.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408174172,98872.00
08/16/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1408173303,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,63925.2,63925.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408174172,98873.00
08/16/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1408173303,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,62931.300000012,62931.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408174172,98874.00
08/16/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1408173303,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,58117.1,58117.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408174173,98875.00
08/16/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1408173303,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,55856.900000037,55856.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408174173,98876.00
08/16/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1408173303,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,56460.400000036,56460.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408174173,98877.00
08/16/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1408173303,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,50451.300000012,50451.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408174173,98878.00
08/16/2014 03:30,2,0.000,ALERT,213.96,298.17,60.022,1408174204,"274151322000083","019011112586793",0.00,21.00,0,296.06,299.97,0.0,0.0,0.000,232822.5,232822.5,20318,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408174239,98879.00
08/16/2014 03:30,2,0.000,ALERT,214.64,297.26,60.028,1408174204,"274151322000076","019011112586793",0.00,21.00,0,295.46,299.67,0.0,0.0,0.000,242724.0,242724.0,20299,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408174240,98880.00
08/16/2014 03:30,2,0.000,ALERT,214.19,297.26,60.017,1408174204,"274151322000094","019011112586793",0.00,20.70,0,295.46,299.07,0.0,0.0,0.000,171188.3,171188.3,20709,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408174242,98881.00
08/16/2014 03:30,2,0.000,ALERT,213.74,298.47,60.022,1408174204,"274151322000052","019011112586793",0.00,21.30,0,295.46,299.97,0.0,0.0,0.000,233813.8,233813.8,20257,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408174244,98882.00
08/16/2014 03:30,2,0.000,ALERT,214.19,297.57,60.022,1408174204,"274151322000085","019011112586793",0.00,21.30,0,295.76,299.67,0.0,0.0,0.000,232891.8,232891.8,20214,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408174246,98883.00
08/16/2014 03:30,2,0.000,ALERT,214.19,297.57,60.017,1408174204,"274151322000087","019011112586793",0.00,22.50,0,295.46,299.07,0.0,0.0,0.000,221655.4,221655.4,20247,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408174248,98884.00
08/16/2014 03:30,2,0.000,ALERT,213.74,297.87,60.017,1408174204,"274151322000088","019011112586793",0.00,21.30,0,295.76,299.37,0.0,0.0,0.000,226189.7,226189.7,20230,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408174250,98885.00
08/16/2014 03:30,2,0.000,ALERT,214.19,298.77,60.017,1408174204,"274151322000095","019011112586793",0.00,20.70,0,296.96,300.27,0.0,0.0,0.000,240530.5,240530.5,20292,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408174251,98886.00
08/16/2014 03:30,2,0.000,ALERT,214.64,296.96,60.022,1408174204,"274151322000068","019011112586793",0.00,21.50,0,295.46,298.77,0.0,0.0,0.000,169311.6,169311.6,20763,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408174253,98887.00
08/16/2014 03:30,2,0.000,ALERT,213.74,298.17,60.022,1408174204,"274151322000054","019011112586793",0.00,21.50,0,296.06,299.97,0.0,0.0,0.000,230680.3,230680.3,20367,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408174255,98888.00
08/16/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1408174204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,51170.3,51170.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408175073,98889.00
08/16/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1408174204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,63925.2,63925.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408175073,98890.00
08/16/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1408174204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,62931.300000012,62931.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408175073,98891.00
08/16/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1408174204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,58117.1,58117.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408175073,98892.00
08/16/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1408174204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,55856.900000037,55856.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408175073,98893.00
08/16/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1408174204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,56460.400000036,56460.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408175073,98894.00
08/16/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1408174204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,50451.300000012,50451.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408175073,98895.00
08/16/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1408174204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,49966.6,49966.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408175073,98896.00
08/16/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1408174204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,47600.299999964,47600.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408175073,98897.00
08/16/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1408174204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,55596.400000011,55596.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408175073,98898.00
08/16/2014 03:45,2,0.000,ALERT,213.96,297.87,60.022,1408175104,"274151322000083","019011112586793",0.00,21.30,0,296.06,299.97,0.0,0.0,0.000,232822.5,232822.5,20320,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408175139,98899.00
08/16/2014 03:45,2,0.000,ALERT,214.19,297.26,60.012,1408175104,"274151322000076","019011112586793",0.00,21.30,0,295.76,299.97,0.0,0.0,0.000,242724.0,242724.0,20301,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408175141,98900.00
08/16/2014 03:45,2,0.000,ALERT,213.74,296.96,60.012,1408175104,"274151322000094","019011112586793",0.00,21.00,0,295.46,299.37,0.0,0.0,0.000,171188.3,171188.3,20711,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408175143,98901.00
08/16/2014 03:45,2,0.000,ALERT,213.29,297.87,60.006,1408175104,"274151322000052","019011112586793",0.00,21.50,0,295.76,300.57,0.0,0.0,0.000,233813.8,233813.8,20259,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408175144,98902.00
08/16/2014 03:45,2,0.000,ALERT,213.96,297.26,60.017,1408175104,"274151322000085","019011112586793",0.00,21.50,0,296.06,299.97,0.0,0.0,0.000,232891.8,232891.8,20216,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408175146,98903.00
08/16/2014 03:45,2,0.000,ALERT,213.74,296.96,59.985,1408175104,"274151322000087","019011112586793",0.00,22.50,0,295.46,299.37,0.0,0.0,0.000,221655.4,221655.4,20249,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408175148,98904.00
08/16/2014 03:45,2,0.000,ALERT,213.29,297.57,60.012,1408175104,"274151322000088","019011112586793",0.00,21.30,0,296.06,299.97,0.0,0.0,0.000,226189.7,226189.7,20232,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408175150,98905.00
08/16/2014 03:45,2,0.000,ALERT,213.74,298.77,60.006,1408175104,"274151322000095","019011112586793",0.00,20.70,0,296.96,300.87,0.0,0.0,0.000,240530.5,240530.5,20294,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408175152,98906.00
08/16/2014 03:45,2,0.000,ALERT,214.41,296.66,60.006,1408175104,"274151322000068","019011112586793",0.00,21.80,0,295.46,299.07,0.0,0.0,0.000,169311.6,169311.6,20765,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408175154,98907.00
08/16/2014 03:45,2,0.000,ALERT,213.51,297.57,59.980,1408175104,"274151322000054","019011112586793",0.00,21.80,0,295.76,300.27,0.0,0.0,0.000,230680.3,230680.3,20369,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408175155,98908.00
08/16/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1408175104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,58117.1,58117.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408175973,98909.00
08/16/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1408175104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,55856.900000037,55856.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408175973,98910.00
08/16/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1408175104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,56460.400000036,56460.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408175973,98911.00
08/16/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1408175104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,50451.300000012,50451.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408175973,98912.00
