ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/16/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1408175104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,49966.6,49966.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408175973,98913.00
08/16/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1408175104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,47600.299999964,47600.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408175973,98914.00
08/16/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1408175104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,55596.400000011,55596.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408175973,98915.00
08/16/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1408175104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,51170.3,51170.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408175973,98916.00
08/16/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1408175104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,63925.2,63925.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408175973,98917.00
08/16/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1408175104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,62931.300000012,62931.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408175973,98918.00
08/16/2014 04:00,2,0.000,ALERT,214.19,298.17,59.990,1408176003,"274151322000083","019011112586793",0.00,21.30,0,296.06,300.27,0.0,0.0,0.000,232822.5,232822.5,20322,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408176038,98919.00
08/16/2014 04:00,2,0.000,ALERT,214.41,298.47,59.985,1408176003,"274151322000076","019011112586793",0.00,21.30,0,295.76,300.57,0.0,0.0,0.000,242724.0,242724.0,20303,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408176040,98920.00
08/16/2014 04:00,2,0.000,ALERT,213.96,297.57,59.990,1408176003,"274151322000094","019011112586793",0.00,21.00,0,295.46,299.67,0.0,0.0,0.000,171188.3,171188.3,20713,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408176042,98921.00
08/16/2014 04:00,2,0.000,ALERT,213.74,297.57,59.985,1408176003,"274151322000052","019011112586793",0.00,21.50,0,295.46,300.27,0.0,0.0,0.000,233813.8,233813.8,20261,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408176044,98922.00
08/16/2014 04:00,2,0.000,ALERT,214.19,298.47,60.022,1408176003,"274151322000085","019011112586793",0.00,21.50,0,295.76,300.27,0.0,0.0,0.000,232891.8,232891.8,20218,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408176045,98923.00
08/16/2014 04:00,2,0.000,ALERT,213.96,296.96,59.996,1408176003,"274151322000087","019011112586793",0.00,22.50,0,295.16,299.37,0.0,0.0,0.000,221655.4,221655.4,20251,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408176047,98924.00
08/16/2014 04:00,2,0.000,ALERT,213.74,297.87,59.996,1408176003,"274151322000088","019011112586793",0.00,21.50,0,295.46,299.67,0.0,0.0,0.000,226189.7,226189.7,20234,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408176049,98925.00
08/16/2014 04:00,2,0.000,ALERT,214.19,299.07,59.996,1408176003,"274151322000095","019011112586793",0.00,20.70,0,296.96,301.17,0.0,0.0,0.000,240530.5,240530.5,20296,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408176051,98926.00
08/16/2014 04:00,2,0.000,ALERT,214.64,297.26,59.985,1408176003,"274151322000068","019011112586793",0.00,21.80,0,295.16,299.37,0.0,0.0,0.000,169311.6,169311.6,20767,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408176053,98927.00
08/16/2014 04:00,2,0.000,ALERT,213.96,297.87,60.022,1408176003,"274151322000054","019011112586793",0.00,21.80,0,295.76,300.27,0.0,0.0,0.000,230680.3,230680.3,20371,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408176055,98928.00
08/16/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1408176003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,50451.300000012,50451.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408176873,98929.00
08/16/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1408176003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,49966.6,49966.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408176873,98930.00
08/16/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1408176003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,47600.299999964,47600.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408176873,98931.00
08/16/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1408176003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,55596.400000011,55596.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408176873,98932.00
08/16/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1408176003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,51170.3,51170.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408176873,98933.00
08/16/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1408176003,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,63925.2,63925.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408176873,98934.00
08/16/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1408176003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,62931.300000012,62931.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408176873,98935.00
08/16/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1408176003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,58117.1,58117.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408176873,98936.00
08/16/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1408176003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,55856.900000037,55856.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408176873,98937.00
08/16/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1408176003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,56460.400000036,56460.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408176873,98938.00
08/16/2014 04:15,2,0.000,ALERT,213.74,297.87,60.033,1408176904,"274151322000083","019011112586793",0.00,21.30,0,295.76,299.97,0.0,0.0,0.000,232822.5,232822.5,20324,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408176939,98939.00
08/16/2014 04:15,2,0.000,ALERT,214.19,297.26,60.038,1408176904,"274151322000076","019011112586793",0.00,21.30,0,295.46,299.97,0.0,0.0,0.000,242724.0,242724.0,20305,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408176941,98940.00
08/16/2014 04:15,2,0.000,ALERT,213.74,296.96,60.022,1408176904,"274151322000094","019011112586793",0.00,21.00,0,295.16,299.07,0.0,0.0,0.000,171188.3,171188.3,20715,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408176943,98941.00
08/16/2014 04:15,2,0.000,ALERT,213.29,298.17,60.070,1408176904,"274151322000052","019011112586793",0.00,21.50,0,295.46,299.97,0.0,0.0,0.000,233813.8,233813.8,20263,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408176945,98942.00
08/16/2014 04:15,2,0.000,ALERT,213.74,297.26,60.028,1408176904,"274151322000085","019011112586793",0.00,21.50,0,295.76,299.67,0.0,0.0,0.000,232891.8,232891.8,20220,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408176947,98943.00
08/16/2014 04:15,2,0.000,ALERT,213.51,297.26,60.028,1408176904,"274151322000087","019011112586793",0.00,22.50,0,294.86,299.37,0.0,0.0,0.000,221655.4,221655.4,20253,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408176949,98944.00
08/16/2014 04:15,2,0.000,ALERT,213.06,297.26,60.033,1408176904,"274151322000088","019011112586793",0.00,21.50,0,295.46,299.67,0.0,0.0,0.000,226189.7,226189.7,20236,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408176951,98945.00
08/16/2014 04:15,2,0.000,ALERT,213.29,298.47,60.038,1408176904,"274151322000095","019011112586793",0.00,20.70,0,296.66,300.57,0.0,0.0,0.000,240530.5,240530.5,20298,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408176952,98946.00
08/16/2014 04:15,2,0.000,ALERT,214.19,296.66,60.033,1408176904,"274151322000068","019011112586793",0.00,21.80,0,294.86,298.77,0.0,0.0,0.000,169311.6,169311.6,20769,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408176954,98947.00
08/16/2014 04:15,2,0.000,ALERT,213.29,298.17,60.028,1408176904,"274151322000054","019011112586793",0.00,21.80,0,295.76,300.27,0.0,0.0,0.000,230680.3,230680.3,20373,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408176956,98948.00
08/16/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1408176904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,55596.400000011,55596.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408177774,98949.00
08/16/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1408176904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,51170.3,51170.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408177774,98950.00
08/16/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1408176904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,63925.2,63925.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408177774,98951.00
08/16/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1408176904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,62931.300000012,62931.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408177774,98952.00
08/16/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1408176904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,58117.1,58117.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408177774,98953.00
08/16/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1408176904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,55856.900000037,55856.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408177774,98954.00
08/16/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1408176904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,56460.400000036,56460.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408177774,98955.00
08/16/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1408176904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,50451.300000012,50451.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408177774,98956.00
08/16/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1408176904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,49966.6,49966.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408177774,98957.00
08/16/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1408176904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,47600.299999964,47600.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408177774,98958.00
08/16/2014 04:30,2,0.000,ALERT,213.96,297.87,60.028,1408177804,"274151322000083","019011112586793",0.00,21.00,0,295.76,301.47,0.0,0.0,0.000,232822.5,232822.5,20326,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408177839,98959.00
08/16/2014 04:30,2,0.000,ALERT,214.64,297.57,60.038,1408177804,"274151322000076","019011112586793",0.00,21.30,0,295.16,301.47,0.0,0.0,0.000,242724.0,242724.0,20307,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408177841,98960.00
08/16/2014 04:30,2,0.000,ALERT,213.96,296.96,60.028,1408177804,"274151322000094","019011112586793",0.00,21.00,0,295.46,300.57,0.0,0.0,0.000,171188.3,171188.3,20717,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408177843,98961.00
08/16/2014 04:30,2,0.000,ALERT,213.74,298.17,60.033,1408177804,"274151322000052","019011112586793",0.00,21.50,0,295.16,301.47,0.0,0.0,0.000,233813.8,233813.8,20265,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408177845,98962.00
08/16/2014 04:30,2,0.000,ALERT,213.96,297.26,60.033,1408177804,"274151322000085","019011112586793",0.00,21.30,0,295.46,301.47,0.0,0.0,0.000,232891.8,232891.8,20222,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408177847,98963.00
08/16/2014 04:30,2,0.000,ALERT,214.19,296.96,60.028,1408177804,"274151322000087","019011112586793",0.00,22.50,0,295.16,300.87,0.0,0.0,0.000,221655.4,221655.4,20255,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408177849,98964.00
08/16/2014 04:30,2,0.000,ALERT,213.74,297.57,60.028,1408177804,"274151322000088","019011112586793",0.00,21.50,0,295.46,300.87,0.0,0.0,0.000,226189.7,226189.7,20238,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408177851,98965.00
08/16/2014 04:30,2,0.000,ALERT,213.96,298.47,60.028,1408177804,"274151322000095","019011112586793",0.00,20.70,0,296.66,302.07,0.0,0.0,0.000,240530.5,240530.5,20300,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408177853,98966.00
08/16/2014 04:30,2,0.000,ALERT,214.41,296.96,60.038,1408177804,"274151322000068","019011112586793",0.00,21.80,0,294.86,300.27,0.0,0.0,0.000,169311.6,169311.6,20771,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408177855,98967.00
08/16/2014 04:30,2,0.000,ALERT,213.96,297.57,60.033,1408177804,"274151322000054","019011112586793",0.00,21.50,0,295.46,301.47,0.0,0.0,0.000,230680.3,230680.3,20375,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408177857,98968.00
08/16/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1408177804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,62931.300000012,62931.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408178675,98969.00
08/16/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1408177804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,58117.1,58117.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408178675,98970.00
08/16/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1408177804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,55856.900000037,55856.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408178675,98971.00
08/16/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1408177804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,56460.400000036,56460.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408178675,98972.00
08/16/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1408177804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,50451.300000012,50451.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408178675,98973.00
08/16/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1408177804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,49966.6,49966.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408178675,98974.00
08/16/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1408177804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,47600.299999964,47600.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408178675,98975.00
08/16/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1408177804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,55596.400000011,55596.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408178675,98976.00
08/16/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1408177804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,51170.3,51170.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408178675,98977.00
08/16/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1408177804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,63925.2,63925.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408178675,98978.00
08/16/2014 04:45,2,0.000,ALERT,213.96,297.87,60.022,1408178704,"274151322000083","019011112586793",0.00,21.00,0,296.06,301.77,0.0,0.0,0.000,232822.5,232822.5,20328,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408178739,98979.00
08/16/2014 04:45,2,0.000,ALERT,214.41,298.17,60.028,1408178704,"274151322000076","019011112586793",0.00,21.30,0,295.76,301.17,0.0,0.0,0.000,242724.0,242724.0,20309,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408178740,98980.00
08/16/2014 04:45,2,0.000,ALERT,214.19,297.57,60.033,1408178704,"274151322000094","019011112586793",0.00,20.70,0,295.46,300.87,0.0,0.0,0.000,171188.3,171188.3,20719,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408178742,98981.00
08/16/2014 04:45,2,0.000,ALERT,213.74,297.57,60.028,1408178704,"274151322000052","019011112586793",0.00,21.50,0,295.46,301.77,0.0,0.0,0.000,233813.8,233813.8,20267,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408178744,98982.00
08/16/2014 04:45,2,0.000,ALERT,214.19,298.47,60.022,1408178704,"274151322000085","019011112586793",0.00,21.30,0,296.06,301.17,0.0,0.0,0.000,232891.8,232891.8,20224,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408178746,98983.00
08/16/2014 04:45,2,0.000,ALERT,214.19,297.26,60.033,1408178704,"274151322000087","019011112586793",0.00,22.50,0,295.46,300.87,0.0,0.0,0.000,221655.4,221655.4,20257,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408178748,98984.00
08/16/2014 04:45,2,0.000,ALERT,213.51,297.87,60.028,1408178704,"274151322000088","019011112586793",0.00,21.30,0,295.76,301.17,0.0,0.0,0.000,226189.7,226189.7,20240,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408178750,98985.00
08/16/2014 04:45,2,0.000,ALERT,213.96,299.07,60.028,1408178704,"274151322000095","019011112586793",0.00,20.70,0,296.96,302.07,0.0,0.0,0.000,240530.5,240530.5,20302,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408178752,98986.00
08/16/2014 04:45,2,0.000,ALERT,214.87,297.26,60.033,1408178704,"274151322000068","019011112586793",0.00,21.80,0,295.46,300.57,0.0,0.0,0.000,169311.6,169311.6,20773,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408178753,98987.00
08/16/2014 04:45,2,0.000,ALERT,213.96,297.57,60.065,1408178704,"274151322000054","019011112586793",0.00,21.50,0,295.76,301.47,0.0,0.0,0.000,230680.3,230680.3,20377,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408178755,98988.00
08/16/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1408178704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,56460.400000036,56460.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408179573,98989.00
08/16/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1408178704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,50451.300000012,50451.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408179573,98990.00
08/16/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1408178704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,49966.6,49966.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408179573,98991.00
08/16/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1408178704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,47600.299999964,47600.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408179573,98992.00
08/16/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1408178704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,55596.400000011,55596.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408179573,98993.00
08/16/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1408178704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,51170.3,51170.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408179573,98994.00
08/16/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1408178704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,63925.2,63925.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408179573,98995.00
08/16/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1408178704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,62931.300000012,62931.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408179573,98996.00
08/16/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1408178704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,58117.1,58117.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408179573,98997.00
08/16/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1408178704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,55856.900000037,55856.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408179573,98998.00
08/16/2014 05:00,2,0.000,ALERT,213.51,297.57,60.012,1408179604,"274151322000083","019011112586793",0.00,21.00,0,294.86,300.57,0.0,0.0,0.000,232822.5,232822.5,20330,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408179638,98999.00
08/16/2014 05:00,2,0.000,ALERT,214.19,297.87,60.017,1408179604,"274151322000076","019011112586793",0.00,21.30,0,294.56,299.97,0.0,0.0,0.000,242724.0,242724.0,20311,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408179640,99000.00
08/16/2014 05:00,2,0.000,ALERT,213.74,297.26,60.017,1408179604,"274151322000094","019011112586793",0.00,20.70,0,294.26,299.67,0.0,0.0,0.000,171188.3,171188.3,20721,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408179642,99001.00
08/16/2014 05:00,2,0.000,ALERT,213.51,297.26,60.017,1408179604,"274151322000052","019011112586793",0.00,21.30,0,294.56,300.57,0.0,0.0,0.000,233813.8,233813.8,20269,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408179644,99002.00
08/16/2014 05:00,2,0.000,ALERT,213.74,298.17,60.017,1408179604,"274151322000085","019011112586793",0.00,21.30,0,294.86,299.97,0.0,0.0,0.000,232891.8,232891.8,20226,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408179646,99003.00
08/16/2014 05:00,2,0.000,ALERT,213.74,296.66,60.012,1408179604,"274151322000087","019011112586793",0.00,22.50,0,294.26,299.67,0.0,0.0,0.000,221655.4,221655.4,20259,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408179648,99004.00
08/16/2014 05:00,2,0.000,ALERT,213.29,297.26,60.017,1408179604,"274151322000088","019011112586793",0.00,21.30,0,294.86,300.27,0.0,0.0,0.000,226189.7,226189.7,20242,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408179650,99005.00
08/16/2014 05:00,2,0.000,ALERT,213.74,298.47,60.017,1408179604,"274151322000095","019011112586793",0.00,20.70,0,296.06,301.17,0.0,0.0,0.000,240530.5,240530.5,20304,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408179652,99006.00
08/16/2014 05:00,2,0.000,ALERT,214.19,296.96,59.990,1408179604,"274151322000068","019011112586793",0.00,21.50,0,293.96,299.37,0.0,0.0,0.000,169311.6,169311.6,20775,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408179653,99007.00
08/16/2014 05:00,2,0.000,ALERT,213.74,297.57,60.017,1408179604,"274151322000054","019011112586793",0.00,21.50,0,294.56,300.57,0.0,0.0,0.000,230680.3,230680.3,20379,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408179655,99008.00
08/16/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1408179604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,47600.299999964,47600.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408180473,99009.00
08/16/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1408179604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,55596.400000011,55596.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408180473,99010.00
08/16/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1408179604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,51170.3,51170.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408180473,99011.00
08/16/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1408179604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,63925.2,63925.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408180473,99012.00
08/16/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1408179604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,62931.300000012,62931.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408180473,99013.00
08/16/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1408179604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,58117.1,58117.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408180473,99014.00
08/16/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1408179604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,55856.900000037,55856.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408180473,99015.00
08/16/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1408179604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,56460.400000036,56460.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408180473,99016.00
08/16/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1408179604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,50451.300000012,50451.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408180473,99017.00
08/16/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1408179604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,49966.6,49966.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408180473,99018.00
08/16/2014 05:15,2,0.000,ALERT,213.29,296.96,60.038,1408180504,"274151322000083","019011112586793",0.00,21.00,0,295.16,300.87,0.0,0.0,0.000,232822.5,232822.5,20332,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408180538,99019.00
08/16/2014 05:15,2,0.000,ALERT,213.74,296.06,60.033,1408180504,"274151322000076","019011112586793",0.00,21.00,0,294.86,300.27,0.0,0.0,0.000,242724.0,242724.0,20313,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408180540,99020.00
08/16/2014 05:15,2,0.000,ALERT,213.29,296.36,60.033,1408180504,"274151322000094","019011112586793",0.00,20.70,0,294.56,299.67,0.0,0.0,0.000,171188.3,171188.3,20723,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408180542,99021.00
08/16/2014 05:15,2,0.000,ALERT,213.06,296.96,60.001,1408180504,"274151322000052","019011112586793",0.00,21.30,0,294.86,300.87,0.0,0.0,0.000,233813.8,233813.8,20271,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408180544,99022.00
08/16/2014 05:15,2,0.000,ALERT,213.51,296.66,60.028,1408180504,"274151322000085","019011112586793",0.00,21.30,0,295.16,300.27,0.0,0.0,0.000,232891.8,232891.8,20228,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408180546,99023.00
08/16/2014 05:15,2,0.000,ALERT,213.29,296.06,60.028,1408180504,"274151322000087","019011112586793",0.00,22.30,0,294.56,299.97,0.0,0.0,0.000,221655.4,221655.4,20261,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408180548,99024.00
08/16/2014 05:15,2,0.000,ALERT,213.06,296.36,60.033,1408180504,"274151322000088","019011112586793",0.00,21.30,0,294.86,300.27,0.0,0.0,0.000,226189.7,226189.7,20244,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408180550,99025.00
08/16/2014 05:15,2,0.000,ALERT,213.29,297.57,60.033,1408180504,"274151322000095","019011112586793",0.00,20.30,0,296.06,301.17,0.0,0.0,0.000,240530.5,240530.5,20306,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408180552,99026.00
08/16/2014 05:15,2,0.000,ALERT,213.96,295.76,60.028,1408180504,"274151322000068","019011112586793",0.00,21.50,0,294.26,299.67,0.0,0.0,0.000,169311.6,169311.6,20777,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408180553,99027.00
08/16/2014 05:15,2,0.000,ALERT,213.29,296.96,60.033,1408180504,"274151322000054","019011112586793",0.00,21.50,0,294.86,300.57,0.0,0.0,0.000,230680.3,230680.3,20381,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408180555,99028.00
08/16/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1408180504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,63925.2,63925.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408181374,99029.00
08/16/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1408180504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,62931.300000012,62931.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408181374,99030.00
08/16/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1408180504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,58117.1,58117.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408181374,99031.00
08/16/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1408180504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,55856.900000037,55856.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408181374,99032.00
08/16/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1408180504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,56460.400000036,56460.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408181374,99033.00
08/16/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1408180504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,50451.300000012,50451.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408181374,99034.00
08/16/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1408180504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,49966.6,49966.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408181374,99035.00
08/16/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1408180504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,47600.299999964,47600.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408181374,99036.00
08/16/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1408180504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,55596.400000011,55596.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408181374,99037.00
08/16/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1408180504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,51170.3,51170.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408181374,99038.00
08/16/2014 05:30,2,0.000,ALERT,213.96,298.47,60.033,1408181404,"274151322000083","019011112586793",0.00,21.00,0,295.16,301.47,0.0,0.0,0.000,232822.5,232822.5,20334,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408181439,99039.00
08/16/2014 05:30,2,0.000,ALERT,214.41,297.87,59.996,1408181404,"274151322000076","019011112586793",0.00,21.00,0,294.56,301.17,0.0,0.0,0.000,242724.0,242724.0,20315,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408181441,99040.00
08/16/2014 05:30,2,0.000,ALERT,213.96,297.26,60.001,1408181404,"274151322000094","019011112586793",0.00,20.70,0,294.86,300.27,0.0,0.0,0.000,171188.3,171188.3,20725,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408181443,99041.00
08/16/2014 05:30,2,0.000,ALERT,213.51,298.77,60.012,1408181404,"274151322000052","019011112586793",0.00,21.30,0,294.86,301.47,0.0,0.0,0.000,233813.8,233813.8,20273,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408181445,99042.00
08/16/2014 05:30,2,0.000,ALERT,213.96,297.87,60.012,1408181404,"274151322000085","019011112586793",0.00,21.00,0,294.86,300.87,0.0,0.0,0.000,232891.8,232891.8,20230,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408181446,99043.00
08/16/2014 05:30,2,0.000,ALERT,213.96,297.57,60.017,1408181404,"274151322000087","019011112586793",0.00,22.30,0,294.56,300.57,0.0,0.0,0.000,221655.4,221655.4,20263,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408181448,99044.00
08/16/2014 05:30,2,0.000,ALERT,213.51,297.57,60.012,1408181404,"274151322000088","019011112586793",0.00,21.30,0,294.86,301.17,0.0,0.0,0.000,226189.7,226189.7,20246,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408181450,99045.00
08/16/2014 05:30,2,0.000,ALERT,213.74,299.07,59.980,1408181404,"274151322000095","019011112586793",0.00,20.30,0,296.06,302.07,0.0,0.0,0.000,240530.5,240530.5,20308,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408181452,99046.00
08/16/2014 05:30,2,0.000,ALERT,214.41,297.26,60.012,1408181404,"274151322000068","019011112586793",0.00,21.50,0,294.56,300.27,0.0,0.0,0.000,169311.6,169311.6,20779,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408181454,99047.00
08/16/2014 05:30,2,0.000,ALERT,213.74,297.87,60.012,1408181404,"274151322000054","019011112586793",0.00,21.50,0,294.86,301.47,0.0,0.0,0.000,230680.3,230680.3,20383,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408181456,99048.00
08/16/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1408181404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,55856.900000037,55856.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408182273,99049.00
08/16/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1408181404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,56460.400000036,56460.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408182273,99050.00
08/16/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1408181404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,50451.300000012,50451.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408182273,99051.00
08/16/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1408181404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,49966.6,49966.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408182273,99052.00
08/16/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1408181404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,47600.299999964,47600.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408182273,99053.00
08/16/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1408181404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,55596.400000011,55596.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408182273,99054.00
08/16/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1408181404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,51170.3,51170.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408182273,99055.00
08/16/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1408181404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,63925.2,63925.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408182273,99056.00
08/16/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1408181404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,62931.300000012,62931.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408182273,99057.00
08/16/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1408181404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,58117.1,58117.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408182273,99058.00
08/16/2014 05:45,2,0.000,ALERT,213.74,296.96,60.033,1408182304,"274151322000083","019011112586793",0.00,21.00,0,294.86,301.17,0.0,0.0,0.000,232822.5,232822.5,20336,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408182339,99059.00
08/16/2014 05:45,2,0.000,ALERT,214.19,296.66,60.001,1408182304,"274151322000076","019011112586793",0.00,21.00,0,294.56,300.87,0.0,0.0,0.000,242724.0,242724.0,20317,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408182340,99060.00
08/16/2014 05:45,2,0.000,ALERT,213.74,296.06,59.975,1408182304,"274151322000094","019011112586793",0.00,20.30,0,294.26,300.27,0.0,0.0,0.000,171188.3,171188.3,20727,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408182343,99061.00
08/16/2014 05:45,2,0.000,ALERT,213.51,296.66,60.001,1408182304,"274151322000052","019011112586793",0.00,21.30,0,294.26,301.17,0.0,0.0,0.000,233813.8,233813.8,20275,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408182344,99062.00
08/16/2014 05:45,2,0.000,ALERT,213.74,296.66,60.001,1408182304,"274151322000085","019011112586793",0.00,21.00,0,294.56,300.87,0.0,0.0,0.000,232891.8,232891.8,20232,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408182346,99063.00
08/16/2014 05:45,2,0.000,ALERT,213.74,296.36,59.996,1408182304,"274151322000087","019011112586793",0.00,22.30,0,293.96,300.27,0.0,0.0,0.000,221655.4,221655.4,20265,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408182348,99064.00
08/16/2014 05:45,2,0.000,ALERT,213.29,296.66,60.001,1408182304,"274151322000088","019011112586793",0.00,21.30,0,294.56,300.57,0.0,0.0,0.000,226189.7,226189.7,20248,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408182350,99065.00
08/16/2014 05:45,2,0.000,ALERT,213.51,297.57,59.969,1408182304,"274151322000095","019011112586793",0.00,20.30,0,295.76,301.77,0.0,0.0,0.000,240530.5,240530.5,20310,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408182352,99066.00
08/16/2014 05:45,2,0.000,ALERT,214.19,296.06,60.001,1408182304,"274151322000068","019011112586793",0.00,21.50,0,293.96,299.97,0.0,0.0,0.000,169311.6,169311.6,20781,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408182354,99067.00
08/16/2014 05:45,2,0.000,ALERT,213.51,296.96,59.996,1408182304,"274151322000054","019011112586793",0.00,21.50,0,294.56,301.17,0.0,0.0,0.000,230680.3,230680.3,20385,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408182355,99068.00
08/16/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1408182304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,49966.6,49966.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408183173,99069.00
