ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/16/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1408182304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,47600.299999964,47600.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408183173,99070.00
08/16/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1408182304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,55596.400000011,55596.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408183173,99071.00
08/16/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1408182304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,51170.3,51170.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408183173,99072.00
08/16/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1408182304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,63925.2,63925.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408183173,99073.00
08/16/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1408182304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,62931.300000012,62931.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408183173,99074.00
08/16/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1408182304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,58117.1,58117.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408183173,99075.00
08/16/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1408182304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,55856.900000037,55856.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408183173,99076.00
08/16/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1408182304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,56460.400000036,56460.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408183173,99077.00
08/16/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1408182304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,50451.300000012,50451.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408183173,99078.00
08/16/2014 06:00,2,0.000,ALERT,213.74,297.26,60.022,1408183204,"274151322000083","019011112586793",0.00,20.70,0,293.36,300.87,0.0,0.0,0.000,232822.5,232822.5,20338,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408183239,99079.00
08/16/2014 06:00,2,0.000,ALERT,214.41,297.57,60.022,1408183204,"274151322000076","019011112586793",0.00,21.00,0,292.46,300.27,0.0,0.0,0.000,242724.0,242724.0,20319,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408183241,99080.00
08/16/2014 06:00,2,0.000,ALERT,213.74,296.96,60.028,1408183204,"274151322000094","019011112586793",0.00,20.30,0,292.46,299.67,0.0,0.0,0.000,171188.3,171188.3,20729,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408183242,99081.00
08/16/2014 06:00,2,0.000,ALERT,213.51,296.96,60.017,1408183204,"274151322000052","019011112586793",0.00,21.30,0,292.76,300.87,0.0,0.0,0.000,233813.8,233813.8,20277,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408183244,99082.00
08/16/2014 06:00,2,0.000,ALERT,213.96,297.57,60.017,1408183204,"274151322000085","019011112586793",0.00,21.00,0,292.76,300.27,0.0,0.0,0.000,232891.8,232891.8,20234,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408183246,99083.00
08/16/2014 06:00,2,0.000,ALERT,213.96,296.36,60.028,1408183204,"274151322000087","019011112586793",0.00,22.30,0,292.46,299.97,0.0,0.0,0.000,221655.4,221655.4,20267,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408183248,99084.00
08/16/2014 06:00,2,0.000,ALERT,213.29,296.96,60.028,1408183204,"274151322000088","019011112586793",0.00,21.00,0,292.76,300.27,0.0,0.0,0.000,226189.7,226189.7,20250,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408183250,99085.00
08/16/2014 06:00,2,0.000,ALERT,213.74,298.17,60.022,1408183204,"274151322000095","019011112586793",0.00,20.30,0,293.96,301.17,0.0,0.0,0.000,240530.5,240530.5,20312,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408183252,99086.00
08/16/2014 06:00,2,0.000,ALERT,214.41,296.36,60.012,1408183204,"274151322000068","019011112586793",0.00,21.50,0,292.16,299.67,0.0,0.0,0.000,169311.6,169311.6,20783,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408183253,99087.00
08/16/2014 06:00,2,0.000,ALERT,213.74,296.96,60.022,1408183204,"274151322000054","019011112586793",0.00,21.50,0,293.06,300.87,0.0,0.0,0.000,230680.3,230680.3,20387,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408183255,99088.00
08/16/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1408183204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,51170.3,51170.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408184072,99089.00
08/16/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1408183204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,63925.2,63925.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408184072,99090.00
08/16/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1408183204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,62931.300000012,62931.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408184072,99091.00
08/16/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1408183204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,58117.1,58117.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408184072,99092.00
08/16/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1408183204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,55856.900000037,55856.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408184072,99093.00
08/16/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1408183204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,56460.400000036,56460.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408184072,99094.00
08/16/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1408183204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,50451.300000012,50451.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408184072,99095.00
08/16/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1408183204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,49966.6,49966.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408184072,99096.00
08/16/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1408183204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,47600.299999964,47600.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408184072,99097.00
08/16/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1408183204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,55596.400000011,55596.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408184072,99098.00
08/16/2014 06:15,2,0.000,ALERT,213.74,297.57,60.017,1408184104,"274151322000083","019011112586793",0.00,20.70,0,295.16,301.77,0.0,0.0,0.000,232822.5,232822.5,20340,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408184139,99099.00
08/16/2014 06:15,2,0.000,ALERT,214.41,296.66,60.022,1408184104,"274151322000076","019011112586793",0.00,20.70,0,294.86,300.87,0.0,0.0,0.000,242724.0,242724.0,20321,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408184141,99100.00
08/16/2014 06:15,2,0.000,ALERT,213.96,296.66,60.017,1408184104,"274151322000094","019011112586793",0.00,20.30,0,294.56,300.57,0.0,0.0,0.000,171188.3,171188.3,20731,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408184143,99101.00
08/16/2014 06:15,2,0.000,ALERT,213.51,297.87,59.990,1408184104,"274151322000052","019011112586793",0.00,21.00,0,294.86,301.47,0.0,0.0,0.000,233813.8,233813.8,20279,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408184145,99102.00
08/16/2014 06:15,2,0.000,ALERT,213.96,296.96,60.001,1408184104,"274151322000085","019011112586793",0.00,20.70,0,294.86,300.87,0.0,0.0,0.000,232891.8,232891.8,20236,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408184147,99103.00
08/16/2014 06:15,2,0.000,ALERT,213.74,296.96,60.017,1408184104,"274151322000087","019011112586793",0.00,22.30,0,294.26,300.57,0.0,0.0,0.000,221655.4,221655.4,20269,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408184149,99104.00
08/16/2014 06:15,2,0.000,ALERT,213.51,297.26,60.022,1408184104,"274151322000088","019011112586793",0.00,21.00,0,294.86,301.17,0.0,0.0,0.000,226189.7,226189.7,20252,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408184151,99105.00
08/16/2014 06:15,2,0.000,ALERT,213.74,298.17,60.022,1408184104,"274151322000095","019011112586793",0.00,20.00,0,295.76,302.07,0.0,0.0,0.000,240530.5,240530.5,20314,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408184153,99106.00
08/16/2014 06:15,2,0.000,ALERT,214.64,296.66,60.017,1408184104,"274151322000068","019011112586793",0.00,21.30,0,294.26,300.27,0.0,0.0,0.000,169311.6,169311.6,20785,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408184155,99107.00
08/16/2014 06:15,2,0.000,ALERT,213.74,297.57,60.012,1408184104,"274151322000054","019011112586793",0.00,21.30,0,294.86,301.47,0.0,0.0,0.000,230680.3,230680.3,20389,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408184157,99108.00
08/16/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1408184104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,58117.1,58117.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408184974,99109.00
08/16/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1408184104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,55856.900000037,55856.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408184974,99110.00
08/16/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1408184104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,56460.400000036,56460.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408184974,99111.00
08/16/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1408184104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,50451.300000012,50451.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408184974,99112.00
08/16/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1408184104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,49966.6,49966.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408184974,99113.00
08/16/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1408184104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,47600.299999964,47600.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408184974,99114.00
08/16/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1408184104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,55596.400000011,55596.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408184974,99115.00
08/16/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1408184104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,51170.3,51170.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408184974,99116.00
08/16/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1408184104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,63925.2,63925.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408184974,99117.00
08/16/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1408184104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,62931.300000012,62931.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408184974,99118.00
08/16/2014 06:30,2,0.000,ALERT,215.32,299.67,60.001,1408185004,"274151322000083","019011112586793",0.00,20.30,0,287.95,302.07,0.0,0.0,0.000,232822.5,232822.5,20342,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408185039,99119.00
08/16/2014 06:30,2,0.000,ALERT,215.77,299.07,59.996,1408185004,"274151322000076","019011112586793",0.00,20.30,0,287.35,302.07,0.0,0.0,0.000,242724.0,242724.0,20323,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408185041,99120.00
08/16/2014 06:30,2,0.000,ALERT,215.54,299.07,59.996,1408185004,"274151322000094","019011112586793",0.00,20.00,0,287.35,301.17,0.0,0.0,0.000,171188.3,171188.3,20733,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408185043,99121.00
08/16/2014 06:30,2,0.000,ALERT,215.32,299.97,60.033,1408185004,"274151322000052","019011112586793",0.00,20.70,0,287.35,302.07,0.0,0.0,0.000,233813.8,233813.8,20281,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408185044,99122.00
08/16/2014 06:30,2,0.000,ALERT,215.54,299.97,59.996,1408185004,"274151322000085","019011112586793",0.00,20.70,0,287.65,302.07,0.0,0.0,0.000,232891.8,232891.8,20238,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408185047,99123.00
08/16/2014 06:30,2,0.000,ALERT,215.54,298.77,59.996,1408185004,"274151322000087","019011112586793",0.00,22.00,0,286.74,301.17,0.0,0.0,0.000,221655.4,221655.4,20271,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408185048,99124.00
08/16/2014 06:30,2,0.000,ALERT,214.87,299.37,60.001,1408185004,"274151322000088","019011112586793",0.00,20.70,0,287.65,301.47,0.0,0.0,0.000,226189.7,226189.7,20254,0,0,0,L,1151911521,1,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408185050,99125.00
08/16/2014 06:30,2,0.000,ALERT,215.32,300.27,59.996,1408185004,"274151322000095","019011112586793",0.00,19.80,0,288.85,302.37,0.0,0.0,0.000,240530.5,240530.5,20316,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408185053,99126.00
08/16/2014 06:30,2,0.000,ALERT,216.00,298.77,59.996,1408185004,"274151322000068","019011112586793",0.00,21.00,0,287.05,300.87,0.0,0.0,0.000,169311.6,169311.6,20787,0,0,0,L,1151911521,1,123.81,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408185055,99127.00
08/16/2014 06:30,2,0.000,ALERT,215.32,299.67,59.985,1408185004,"274151322000054","019011112586793",0.00,21.00,0,287.65,301.77,0.0,0.0,0.000,230680.3,230680.3,20391,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408185057,99128.00
08/16/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1408185004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,50451.300000012,50451.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408185874,99129.00
08/16/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1408185004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,49966.6,49966.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408185874,99130.00
08/16/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1408185004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,47600.299999964,47600.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408185874,99131.00
08/16/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1408185004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,55596.400000011,55596.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408185874,99132.00
08/16/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1408185004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,51170.3,51170.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408185874,99133.00
08/16/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1408185004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,63925.2,63925.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408185874,99134.00
08/16/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1408185004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,62931.300000012,62931.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408185874,99135.00
08/16/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1408185004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,58117.1,58117.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408185874,99136.00
08/16/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1408185004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,55856.900000037,55856.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408185874,99137.00
08/16/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1408185004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,56460.400000036,56460.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408185874,99138.00
08/16/2014 06:45,2,0.000,ALERT,214.19,298.77,60.012,1408185904,"274151322000083","019011112586793",0.00,20.00,0,293.66,302.07,0.0,0.0,0.000,232822.5,232822.5,20344,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408185939,99139.00
08/16/2014 06:45,2,0.000,ALERT,214.64,298.17,60.022,1408185904,"274151322000076","019011112586793",0.00,20.00,0,293.36,302.07,0.0,0.0,0.000,242724.0,242724.0,20325,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408185941,99140.00
08/16/2014 06:45,2,0.000,ALERT,214.19,297.87,60.028,1408185904,"274151322000094","019011112586793",0.00,19.80,0,293.06,301.47,0.0,0.0,0.000,171188.3,171188.3,20735,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408185942,99141.00
08/16/2014 06:45,2,0.000,ALERT,213.96,298.77,60.022,1408185904,"274151322000052","019011112586793",0.00,20.30,0,293.36,301.77,0.0,0.0,0.000,233813.8,233813.8,20283,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408185945,99142.00
08/16/2014 06:45,2,0.000,ALERT,214.19,298.17,60.022,1408185904,"274151322000085","019011112586793",0.00,20.00,0,293.36,302.07,0.0,0.0,0.000,232891.8,232891.8,20240,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408185947,99143.00
08/16/2014 06:45,2,0.000,ALERT,214.19,297.57,60.017,1408185904,"274151322000087","019011112586793",0.00,22.00,0,292.76,300.87,0.0,0.0,0.000,221655.4,221655.4,20273,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408185948,99144.00
08/16/2014 06:45,2,0.000,ALERT,213.74,297.57,60.028,1408185904,"274151322000088","019011112586793",0.00,20.30,0,293.36,301.47,0.0,0.0,0.000,226189.7,226189.7,20256,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408185950,99145.00
08/16/2014 06:45,2,0.000,ALERT,214.19,299.37,59.996,1408185904,"274151322000095","019011112586793",0.00,19.50,0,294.56,302.68,0.0,0.0,0.000,240530.5,240530.5,20318,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408185952,99146.00
08/16/2014 06:45,2,0.000,ALERT,214.64,297.87,60.028,1408185904,"274151322000068","019011112586793",0.00,20.70,0,292.76,300.87,0.0,0.0,0.000,169311.6,169311.6,20789,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408185954,99147.00
08/16/2014 06:45,2,0.000,ALERT,213.96,298.17,60.022,1408185904,"274151322000054","019011112586793",0.00,20.30,0,293.36,301.77,0.0,0.0,0.000,230680.3,230680.3,20393,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408185956,99148.00
08/16/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1408185904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,55596.400000011,55596.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408186774,99149.00
08/16/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1408185904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,51170.3,51170.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408186774,99150.00
08/16/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1408185904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,63925.2,63925.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408186774,99151.00
08/16/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1408185904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,62931.300000012,62931.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408186774,99152.00
08/16/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1408185904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,58117.1,58117.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408186774,99153.00
08/16/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1408185904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,55856.900000037,55856.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408186774,99154.00
08/16/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1408185904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,56460.400000036,56460.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408186774,99155.00
08/16/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1408185904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,50451.300000012,50451.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408186774,99156.00
08/16/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1408185904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,49966.6,49966.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408186774,99157.00
08/16/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1408185904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,47600.299999964,47600.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408186774,99158.00
08/16/2014 07:00,2,0.062,ALERT,215.54,300.27,60.033,1408186804,"274151322000083","019011112586793",21.35,19.80,0,296.66,304.78,1.4,0.0,0.000,232822.5,232822.5,20346,0,0,0,L,1151911521,1,122.91,124.27,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1408186839,99159.00
08/16/2014 07:00,2,0.064,ALERT,216.22,299.67,60.012,1408186804,"274151322000076","019011112586793",21.83,19.80,0,296.36,304.18,1.4,0.0,0.000,242724.0,242724.0,20327,0,0,0,L,1151911521,1,123.14,124.49,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1408186841,99160.00
08/16/2014 07:00,2,0.000,ALERT,215.32,299.37,60.028,1408186804,"274151322000094","019011112586793",38.78,19.50,0,296.06,369.10,0.0,0.0,0.000,171188.3,171188.3,20737,0,0,0,L,1151911521,1,122.46,124.49,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1408186843,99161.00
08/16/2014 07:00,2,0.086,ALERT,215.32,299.67,60.006,1408186804,"274151322000052","019011112586793",21.17,19.80,0,295.76,304.48,1.9,0.0,0.000,233813.8,233813.8,20285,0,0,0,L,1151911521,1,122.46,124.27,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1408186845,99162.00
08/16/2014 07:00,2,0.062,ALERT,215.77,299.97,60.033,1408186804,"274151322000085","019011112586793",22.09,20.00,0,296.36,303.88,1.4,0.0,0.000,232891.8,232891.8,20242,0,0,0,L,1151911521,1,123.14,124.04,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1408186847,99163.00
08/16/2014 07:00,2,0.072,ALERT,216.00,299.37,60.028,1408186804,"274151322000087","019011112586793",20.59,21.80,0,295.76,303.28,1.5,0.0,0.000,221655.4,221655.4,20275,0,0,0,L,1151911521,1,122.91,124.49,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1408186848,99164.00
08/16/2014 07:00,2,0.049,ALERT,215.32,299.67,60.033,1408186804,"274151322000088","019011112586793",21.33,20.00,0,296.36,304.18,1.1,0.0,0.000,226189.7,226189.7,20258,0,0,0,L,1151911521,1,123.36,123.81,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1408186850,99165.00
08/16/2014 07:00,2,0.055,ALERT,215.32,301.17,60.033,1408186804,"274151322000095","019011112586793",21.81,19.50,0,297.57,304.78,1.2,0.0,0.000,240530.5,240530.5,20320,0,0,0,L,1151911521,1,123.14,124.04,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1408186852,99166.00
08/16/2014 07:00,2,0.008,ALERT,216.22,299.37,60.033,1408186804,"274151322000068","019011112586793",38.96,20.30,0,295.76,374.81,0.0,0.0,0.000,169311.6,169311.6,20791,0,0,0,L,1151911521,1,123.14,124.72,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1408186854,99167.00
08/16/2014 07:00,2,0.059,ALERT,215.32,300.57,60.028,1408186804,"274151322000054","019011112586793",21.99,20.00,0,296.36,304.48,1.3,0.0,0.000,230680.3,230680.3,20395,0,0,0,L,1151911521,1,123.14,123.81,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1408186856,99168.00
08/16/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1408186804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,62931.300000012,62931.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408187674,99169.00
08/16/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1408186804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,58117.1,58117.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408187674,99170.00
08/16/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1408186804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,55856.900000037,55856.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408187674,99171.00
08/16/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1408186804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,56460.400000036,56460.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408187674,99172.00
08/16/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1408186804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,50451.300000012,50451.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408187674,99173.00
08/16/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1408186804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,49966.6,49966.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408187674,99174.00
08/16/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1408186804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,47600.299999964,47600.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408187674,99175.00
08/16/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1408186804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,55596.400000011,55596.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408187674,99176.00
08/16/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1408186804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,51170.3,51170.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408187674,99177.00
08/16/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1408186804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,63925.2,63925.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408187674,99178.00
08/16/2014 07:15,2,0.078,ACTIVE_NO_POWER,215.09,299.07,59.985,1408187704,"274151322000083","019011112586793",23.58,19.80,0,297.57,302.68,1.9,0.0,0.000,232822.5,232822.5,20348,0,0,0,L,1151911521,1,122.23,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408187738,99179.00
08/16/2014 07:15,2,0.082,ACTIVE_NO_POWER,215.09,299.67,59.948,1408187704,"274151322000076","019011112586793",23.76,19.80,0,297.26,302.37,2.0,0.0,0.000,242724.0,242724.0,20329,0,0,0,L,1151911521,1,122.68,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408187739,99180.00
08/16/2014 07:15,2,0.000,ALERT,214.87,298.47,59.980,1408187704,"274151322000094","019011112586793",39.54,19.50,0,297.26,379.92,0.0,0.0,0.000,171188.3,171188.3,20739,0,0,0,L,1151911521,1,122.01,124.27,0002,17,0,0,0,0,0,0,255,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1408187741,99181.00
08/16/2014 07:15,2,0.102,ACTIVE,214.41,299.07,59.980,1408187704,"274151322000052","019011112586793",23.64,20.00,0,297.26,302.68,2.5,0.4,0.000,233813.8,233813.8,20287,0,0,0,L,1151911521,1,121.78,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408187742,99182.00
08/16/2014 07:15,2,0.078,ACTIVE_NO_POWER,215.32,299.37,59.980,1408187704,"274151322000085","019011112586793",24.23,20.00,0,296.96,302.37,1.9,0.0,0.000,232891.8,232891.8,20244,0,0,0,L,1151911521,1,122.68,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408187743,99183.00
08/16/2014 07:15,2,0.088,ACTIVE_NO_POWER,214.87,298.47,59.980,1408187704,"274151322000087","019011112586793",22.62,21.80,0,296.96,301.77,2.0,0.0,0.000,221655.4,221655.4,20277,0,0,0,L,1151911521,1,122.23,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408187744,99184.00
08/16/2014 07:15,2,0.062,ACTIVE_NO_POWER,214.41,299.07,59.985,1408187704,"274151322000088","019011112586793",23.18,20.00,0,296.96,302.37,1.5,0.0,0.000,226189.7,226189.7,20260,0,0,0,L,1151911521,1,122.68,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408187745,99185.00
08/16/2014 07:15,2,0.068,ACTIVE_NO_POWER,215.09,299.97,59.996,1408187704,"274151322000095","019011112586793",24.25,19.50,0,298.17,303.28,1.7,0.0,0.000,240530.5,240530.5,20322,0,0,0,L,1151911521,1,122.68,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408187746,99186.00
08/16/2014 07:15,2,0.051,ALERT,215.54,327.02,59.980,1408187704,"274151322000068","019011112586793",22.58,20.30,0,296.66,379.92,1.2,0.0,0.000,169311.6,169311.6,20793,0,0,0,L,1151911521,1,122.91,124.27,0002,18,0,0,0,0,0,0,255,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1408187748,99187.00
08/16/2014 07:15,2,0.074,ACTIVE_NO_POWER,214.41,299.07,59.990,1408187704,"274151322000054","019011112586793",24.23,20.30,0,297.26,302.68,1.8,0.0,0.000,230680.3,230680.3,20397,0,0,0,L,1151911521,1,122.01,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408187749,99188.00
08/16/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1408187704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,56460.400000036,56460.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408188568,99189.00
08/16/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1408187704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,50451.300000012,50451.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408188568,99190.00
08/16/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1408187704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,49966.6,49966.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408188568,99191.00
08/16/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1408187704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,47600.299999964,47600.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408188568,99192.00
08/16/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1408187704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,55596.400000011,55596.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408188568,99193.00
08/16/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1408187704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,51170.3,51170.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408188568,99194.00
08/16/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1408187704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,63925.2,63925.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408188568,99195.00
08/16/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1408187704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,62931.300000012,62931.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408188568,99196.00
08/16/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1408187704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,58117.1,58117.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408188568,99197.00
08/16/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1408187704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,55856.900000037,55856.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408188568,99198.00
08/16/2014 07:30,1,0.009,ALERT,214.8,382.07,60.00,1408188606,"033051125000118","019011112586793",42.16,18,0.000,380.62,382.33,0.3,0.0,0.000,63925.2,63926.6,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408188629,99199.00
08/16/2014 07:30,2,0.180,ACTIVE,215.77,339.04,59.985,1408188606,"274151322000083","019011112586793",26.04,21.30,0,296.96,348.36,4.8,2.7,0.022,232822.7,232822.7,20349,0,0,0,L,1151911521,1,123.14,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408188640,99200.00
08/16/2014 07:30,2,0.189,ACTIVE,216.67,339.04,60.001,1408188606,"274151322000076","019011112586793",26.92,21.30,0,297.26,346.86,5.2,3.1,0.022,242724.3,242724.3,20330,0,0,0,L,1151911521,1,123.36,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408188641,99201.00
08/16/2014 07:30,2,0.111,ALERT,216.00,339.04,59.985,1408188606,"274151322000094","019011112586793",30.30,20.30,0,296.36,384.43,3.5,1.4,0.018,171188.4,171188.4,20741,0,0,0,L,1151911521,1,122.91,124.94,0002,16,0,0,0,0,0,0,110,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408188643,99202.00
08/16/2014 07:30,2,0.203,ACTIVE,215.77,338.74,59.948,1408188606,"274151322000052","019011112586793",26.82,21.50,0,296.66,344.76,5.5,3.4,0.022,233814.1,233814.1,20288,0,0,0,L,1151911521,1,122.91,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408188644,99203.00
08/16/2014 07:30,2,0.100,ACTIVE,216.00,338.74,59.985,1408188606,"274151322000085","019011112586793",29.82,21.30,0,297.26,344.15,3.0,1.0,0.004,232891.9,232891.9,20245,0,0,0,L,1151911521,1,123.81,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408188645,99204.00
08/16/2014 07:30,2,0.188,ACTIVE,215.77,339.04,59.980,1408188606,"274151322000087","019011112586793",25.76,23.00,0,296.06,344.45,4.9,2.8,0.022,221655.6,221655.6,20278,0,0,0,L,1151911521,1,123.14,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408188646,99205.00
08/16/2014 07:30,2,0.174,ACTIVE,215.54,338.14,59.980,1408188606,"274151322000088","019011112586793",25.43,21.30,0,296.96,346.86,4.5,2.4,0.018,226189.8,226189.8,20261,0,0,0,L,1151911521,1,123.59,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408188647,99206.00
08/16/2014 07:30,2,0.176,ACTIVE,215.77,338.44,59.969,1408188606,"274151322000095","019011112586793",25.86,21.00,0,298.17,363.39,4.7,2.6,0.027,240530.7,240530.7,20323,0,0,0,L,1151911521,1,123.59,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408188648,99207.00
08/16/2014 07:30,2,0.129,ALERT,216.45,339.04,59.985,1408188606,"274151322000068","019011112586793",30.53,21.50,0,296.06,385.93,4.0,2.0,0.013,169311.8,169311.8,20795,0,0,0,L,1151911521,1,123.81,124.72,0002,19,0,0,0,0,0,0,108,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408188650,99208.00
08/16/2014 07:30,2,0.188,ACTIVE,215.54,338.14,59.980,1408188606,"274151322000054","019011112586793",26.02,21.80,0,296.66,392.85,5.0,2.9,0.022,230680.5,230680.5,20398,0,0,0,L,1151911521,1,123.36,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408188651,99209.00
08/16/2014 07:30,1,0.020,ACTIVE_NO_POWER,214.9,334.95,60.03,1408188606,"033051125000150","019011112586793",42.25,18,0.000,302.26,440.78,0.8,0.0,0.000,62931.300000012,62932.699999988,33,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408188849,99210.00
08/16/2014 07:30,1,0.017,ALERT,214.8,305.47,60.03,1408188606,"040051121000195","019011112586793",26.86,18,0.000,300.33,306.83,0.4,0.0,0.000,55856.900000037,55857.400000037,4,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408189355,99211.00
08/16/2014 07:30,1,0.047,ALERT,214.7,301.65,60.03,1408188606,"040051121000097","019011112586793",28.18,18,0.000,299.91,306.78,1.3,0.0,0.000,56460.400000036,56461.100000024,4,0,0,0,L,2361,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408189369,99212.00
08/16/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1408188606,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,49966.6,49966.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408189468,99213.00
08/16/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1408188606,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,47600.299999964,47600.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408189468,99214.00
08/16/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1408188606,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,55596.400000011,55596.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408189468,99215.00
08/16/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1408188606,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,51170.3,51170.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408189468,99216.00
08/16/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1408188606,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,58117.1,58117.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408189468,99217.00
08/16/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1408188606,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,50451.300000012,50451.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408189468,99218.00
08/16/2014 07:45,1,0.046,ACTIVE_NO_POWER,214.9,303.16,60.03,1408189504,"040051121000097","019011112586793",28.17,18,0.000,300.48,306.89,1.3,0.0,0.000,56461.100000024,56461.100000024,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408189531,99219.00
08/16/2014 07:45,1,0.009,ACTIVE_NO_POWER,214.6,377.97,60.07,1408189504,"033051125000118","019011112586793",42.61,19,0.000,321.91,442.60,0.4,0.0,0.000,63926.6,63926.8,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408189533,99220.00
08/16/2014 07:45,1,0.020,ACTIVE_NO_POWER,214.3,413.95,60.07,1408189504,"033051125000150","019011112586793",42.57,19,0.000,413.53,415.11,0.8,0.0,0.000,62932.699999988,62932.900000036,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408189536,99221.00
08/16/2014 07:45,1,0.018,ACTIVE_NO_POWER,214.3,301.77,60.07,1408189504,"040051121000195","019011112586793",26.85,18,0.000,300.92,307.02,0.4,0.0,0.000,55857.400000037,55857.400000037,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408189538,99222.00
08/16/2014 07:45,2,0.219,ACTIVE,215.77,338.74,60.059,1408189504,"274151322000083","019011112586793",26.16,21.80,0,335.14,342.95,5.8,3.7,0.027,232823.5,232823.5,20350,0,0,0,L,1151911521,1,123.14,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408189539,99223.00
08/16/2014 07:45,2,0.225,ACTIVE,216.22,339.04,60.054,1408189504,"274151322000076","019011112586793",27.25,21.80,0,336.04,342.95,6.3,4.1,0.031,242725.2,242725.2,20331,0,0,0,L,1151911521,1,123.59,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408189540,99224.00
08/16/2014 07:45,2,0.135,ACTIVE,216.22,338.44,60.054,1408189504,"274151322000094","019011112586793",30.97,21.30,0,335.74,342.35,4.2,2.2,0.013,171188.8,171188.8,20743,0,0,0,L,1151911521,1,122.91,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408189540,99225.00
