ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/16/2014 07:45,2,0.244,ACTIVE,215.77,339.34,60.054,1408189504,"274151322000052","019011112586793",26.16,22.00,0,334.24,343.25,6.5,4.3,0.022,233815.1,233815.1,20289,0,0,0,L,1151911521,1,122.46,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408189541,99226.00
08/16/2014 07:45,2,0.221,ACTIVE,216.00,338.74,60.075,1408189504,"274151322000085","019011112586793",26.38,21.80,0,326.42,346.86,5.9,3.7,0.027,232892.5,232892.5,20246,0,0,0,L,1151911521,1,123.59,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408189542,99227.00
08/16/2014 07:45,2,0.230,ACTIVE,215.77,339.34,60.059,1408189504,"274151322000087","019011112586793",25.74,23.80,0,334.54,342.95,6.0,3.9,0.022,221656.4,221656.4,20279,0,0,0,L,1151911521,1,123.14,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408189543,99228.00
08/16/2014 07:45,2,0.203,ACTIVE,215.09,338.44,60.059,1408189504,"274151322000088","019011112586793",25.52,21.80,0,334.54,342.65,5.3,3.2,0.018,226190.5,226190.5,20262,0,0,0,L,1151911521,1,123.59,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408189544,99229.00
08/16/2014 07:45,2,0.219,ACTIVE,216.00,339.04,60.070,1408189504,"274151322000095","019011112586793",26.38,21.50,0,334.54,343.25,5.8,3.7,0.027,240531.4,240531.4,20324,0,0,0,L,1151911521,1,123.36,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408189545,99230.00
08/16/2014 07:45,2,0.152,ACTIVE,216.45,339.95,60.054,1408189504,"274151322000068","019011112586793",31.25,22.00,0,336.64,343.25,4.9,2.8,0.018,169312.3,169312.3,20797,0,0,0,L,1151911521,1,123.59,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408189546,99231.00
08/16/2014 07:45,2,0.215,ACTIVE,215.54,339.04,60.054,1408189504,"274151322000054","019011112586793",26.50,22.00,0,334.54,342.35,5.8,3.6,0.027,230681.3,230681.3,20399,0,0,0,L,1151911521,1,123.36,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408189547,99232.00
08/16/2014 07:45,1,0.016,ALERT,214.3,352.35,60.03,1408189504,"033051125000135","019011112586793",37.64,19,0.000,352.26,354.21,0.6,0.0,0.000,47600.299999964,47601.099999964,63,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408189578,99233.00
08/16/2014 07:45,1,0.062,ALERT,214.8,302.79,60.00,1408189504,"040051121000068","019011112586793",25.34,18,0.000,300.79,306.83,1.5,0.0,0.000,51170.3,51170.9,4,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408189615,99234.00
08/16/2014 07:45,1,0.053,ALERT,213.8,301.39,60.00,1408189504,"040051121000185","019011112586793",26.79,18,0.000,301.07,306.97,1.4,0.0,0.000,58117.1,58117.6,5,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408189622,99235.00
08/16/2014 07:45,1,0.136,ALERT,213.8,302.88,60.00,1408189504,"040051121000095","019011112586793",25.17,18,0.000,300.48,306.34,3.4,0.0,0.000,50451.300000012,50451.900000036,4,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408189680,99236.00
08/16/2014 07:45,1,0.027,ALERT,214.5,367.38,60.03,1408189504,"033051125000132","019011112586793",37.98,19,0.000,366.44,367.60,1.0,0.0,0.000,49966.6,49967.5,70,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408189694,99237.00
08/16/2014 07:45,1,0.084,ALERT,214.1,302.48,60.03,1408189504,"040051121000116","019011112586793",28.17,18,0.000,302.09,307.92,2.3,0.0,0.000,55596.400000011,55597.200000011,4,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408189704,99238.00
08/16/2014 08:00,1,0.314,ACTIVE_NO_POWER,214.3,395.74,60.07,1408190404,"040051121000097","019011112586793",23.37,20,0.000,300.30,440.68,7.2,0.0,0.000,56461.100000024,56461.400000036,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408190406,99239.00
08/16/2014 08:00,1,0.383,ACTIVE,214.7,404.87,60.07,1408190404,"040051121000095","019011112586793",21.57,19,0.000,300.62,438.30,8.1,0.7,0.081,50451.900000036,50452.199999988,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408190408,99240.00
08/16/2014 08:00,1,0.219,ACTIVE_NO_POWER,215.0,393.90,60.07,1408190404,"033051125000132","019011112586793",32.06,20,0.000,322.40,440.73,6.9,0.0,0.000,49967.5,49968.2,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408190409,99241.00
08/16/2014 08:00,1,0.206,ACTIVE,215.2,366.16,60.07,1408190404,"033051125000135","019011112586793",32.06,20,0.129,320.20,440.64,6.5,14.0,0.000,47601.099999964,47601.599999964,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408190410,99242.00
08/16/2014 08:00,1,0.329,ACTIVE_NO_POWER,214.5,432.90,60.07,1408190404,"040051121000116","019011112586793",24.31,19,0.000,302.15,438.87,7.8,0.0,0.007,55597.200000011,55597.500000011,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408190411,99243.00
08/16/2014 08:00,1,0.136,ACTIVE_NO_POWER,215.3,431.99,60.07,1408190404,"040051121000068","019011112586793",25.82,19,0.000,300.74,439.51,3.5,0.0,0.000,51170.9,51170.9,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408190413,99244.00
08/16/2014 08:00,1,0.232,ACTIVE,214.1,355.14,60.07,1408190404,"033051125000118","019011112586793",38.27,20,0.131,319.93,445.26,8.8,12.8,0.013,63926.8,63927.8,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408190414,99245.00
08/16/2014 08:00,1,0.247,ACTIVE,215.0,365.92,60.03,1408190404,"033051125000150","019011112586793",37.49,19,0.137,319.38,445.01,9.2,13.1,0.004,62932.900000036,62934,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408190416,99246.00
08/16/2014 08:00,1,0.325,ACTIVE_NO_POWER,214.8,415.55,60.03,1408190404,"040051121000185","019011112586793",21.18,19,0.000,300.97,439.58,6.7,0.0,0.000,58117.6,58117.9,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408190417,99247.00
08/16/2014 08:00,1,0.302,ACTIVE,214.9,369.09,60.07,1408190404,"040051121000195","019011112586793",21.95,19,0.103,300.77,441.10,6.5,0.7,0.000,55857.400000037,55857.800000013,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408190418,99248.00
08/16/2014 08:00,2,0.355,ACTIVE,215.32,339.95,60.054,1408190404,"274151322000083","019011112586793",26.88,22.00,0,334.54,343.85,9.7,7.5,0.057,232824.9,232824.9,20351,0,0,0,L,1151911521,1,123.14,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408190419,99249.00
08/16/2014 08:00,2,0.373,ACTIVE,216.00,340.25,60.049,1408190404,"274151322000076","019011112586793",27.71,22.30,0,335.44,344.45,10.5,8.2,0.057,242726.8,242726.8,20332,0,0,0,L,1151911521,1,123.14,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408190420,99250.00
08/16/2014 08:00,2,0.221,ACTIVE,215.54,394.05,60.049,1408190404,"274151322000094","019011112586793",37.01,22.30,0,335.74,403.97,8.3,6.1,0.040,171189.9,171189.9,20744,0,0,0,L,1151911521,1,122.68,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408190421,99251.00
08/16/2014 08:00,2,0.375,ACTIVE,215.09,338.74,60.038,1408190404,"274151322000052","019011112586793",27.35,22.50,0,333.93,343.55,10.4,8.1,0.053,233816.7,233816.7,20290,0,0,0,L,1151911521,1,122.68,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408190422,99252.00
08/16/2014 08:00,2,0.354,ACTIVE,215.54,339.65,60.049,1408190404,"274151322000085","019011112586793",27.29,22.00,0,334.84,343.85,9.8,7.5,0.049,232893.9,232893.9,20247,0,0,0,L,1151911521,1,123.59,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408190423,99253.00
08/16/2014 08:00,2,0.363,ACTIVE,215.54,340.25,60.049,1408190404,"274151322000087","019011112586793",26.82,24.30,0,333.93,343.85,9.9,7.6,0.053,221657.9,221657.9,20280,0,0,0,L,1151911521,1,123.14,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408190424,99254.00
08/16/2014 08:00,2,0.336,ACTIVE,215.09,339.34,60.043,1408190404,"274151322000088","019011112586793",26.52,22.00,0,333.63,343.55,9.1,6.8,0.053,226191.8,226191.8,20263,0,0,0,L,1151911521,1,123.36,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408190425,99255.00
08/16/2014 08:00,2,0.365,ACTIVE,215.32,338.74,60.049,1408190404,"274151322000095","019011112586793",27.06,21.80,0,334.54,343.55,10.0,7.7,0.057,240532.9,240532.9,20325,0,0,0,L,1151911521,1,123.36,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408190426,99256.00
08/16/2014 08:00,2,0.244,ACTIVE,216.22,388.34,60.059,1408190404,"274151322000068","019011112586793",36.44,23.30,0,336.64,411.48,9.0,6.8,0.044,169313.6,169313.6,20798,0,0,0,L,1151911521,1,123.36,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408190427,99257.00
08/16/2014 08:00,2,0.355,ACTIVE,215.32,339.34,60.049,1408190404,"274151322000054","019011112586793",26.84,22.50,0,333.93,343.85,9.7,7.4,0.057,230682.7,230682.7,20400,0,0,0,L,1151911521,1,123.14,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408190428,99258.00
08/16/2014 08:15,1,0.417,ACTIVE,214.0,388.03,60.00,1408191304,"040051121000097","019011112586793",25.41,20,0.147,317.05,441.86,10.5,15.2,0.000,56461.400000036,56462.699999988,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408191307,99259.00
08/16/2014 08:15,1,0.498,ACTIVE_NO_POWER,214.0,386.27,60.03,1408191304,"040051121000095","019011112586793",22.23,19,0.078,311.92,437.90,11.0,0.0,0.000,50452.199999988,50453.300000012,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408191309,99260.00
08/16/2014 08:15,1,0.281,ACTIVE,214.6,360.54,60.03,1408191304,"033051125000132","019011112586793",33.31,20,0.136,318.82,441.37,9.3,14.1,0.009,49968.2,49969.4,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408191310,99261.00
08/16/2014 08:15,1,0.272,ACTIVE,214.6,390.82,60.00,1408191304,"033051125000135","019011112586793",32.93,20,0.106,316.61,440.57,8.9,4.3,0.000,47601.599999964,47602.799999964,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408191312,99262.00
08/16/2014 08:15,1,0.458,ACTIVE,214.3,377.10,60.03,1408191304,"040051121000116","019011112586793",24.66,19,0.140,315.06,439.59,11.2,14.1,0.001,55597.500000011,55598.700000011,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408191313,99263.00
08/16/2014 08:15,1,0.445,ACTIVE,214.9,384.42,60.00,1408191304,"040051121000068","019011112586793",21.93,20,0.132,320.13,440.00,9.7,4.8,0.000,51170.9,51171.8,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408191314,99264.00
08/16/2014 08:15,1,0.311,ACTIVE,214.9,379.62,60.00,1408191304,"033051125000118","019011112586793",38.28,20,0.150,317.89,445.56,11.8,11.4,0.006,63927.8,63929.6,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408191316,99265.00
08/16/2014 08:15,1,0.313,ACTIVE_NO_POWER,214.6,414.99,60.00,1408191304,"033051125000150","019011112586793",38.98,20,0.000,316.20,445.13,12.1,0.0,0.000,62934,62935.800000012,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408191317,99266.00
08/16/2014 08:15,1,0.424,ACTIVE,214.6,356.77,60.00,1408191304,"040051121000185","019011112586793",22.91,20,0.137,317.12,439.96,9.6,10.8,0.009,58117.9,58119,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408191318,99267.00
08/16/2014 08:15,1,0.405,ACTIVE_NO_POWER,214.7,430.88,60.03,1408191304,"040051121000195","019011112586793",22.76,20,0.000,320.18,441.53,9.1,0.0,0.000,55857.800000013,55858.800000013,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408191319,99268.00
08/16/2014 08:15,2,0.457,ACTIVE,215.09,341.15,60.012,1408191304,"274151322000083","019011112586793",27.61,22.50,0,334.24,344.76,12.8,10.4,0.080,232827.1,232827.1,20352,0,0,0,L,1151911521,1,122.91,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408191320,99269.00
08/16/2014 08:15,2,0.494,ACTIVE,216.00,341.45,60.012,1408191304,"274151322000076","019011112586793",27.79,22.50,0,335.44,345.66,13.9,11.5,0.084,242729.2,242729.2,20333,0,0,0,L,1151911521,1,123.14,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408191321,99270.00
08/16/2014 08:15,2,0.297,ACTIVE,215.32,396.15,60.012,1408191304,"274151322000094","019011112586793",37.15,23.30,0,336.34,416.29,11.2,8.9,0.066,171191.7,171191.7,20745,0,0,0,L,1151911521,1,122.91,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408191322,99271.00
08/16/2014 08:15,2,0.480,ACTIVE,215.32,339.34,60.012,1408191304,"274151322000052","019011112586793",27.85,22.80,0,333.63,345.06,13.6,11.2,0.066,233819.0,233819.0,20291,0,0,0,L,1151911521,1,122.46,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408191323,99272.00
08/16/2014 08:15,2,0.461,ACTIVE,215.32,340.55,60.006,1408191304,"274151322000085","019011112586793",27.69,22.30,0,334.84,345.06,12.9,10.6,0.075,232896.1,232896.1,20248,0,0,0,L,1151911521,1,123.36,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408191325,99273.00
08/16/2014 08:15,2,0.469,ACTIVE,215.32,340.55,60.017,1408191304,"274151322000087","019011112586793",27.06,25.00,0,334.24,345.36,12.9,10.5,0.075,221660.1,221660.1,20281,0,0,0,L,1151911521,1,122.91,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408191326,99274.00
08/16/2014 08:15,2,0.439,ACTIVE,215.09,337.24,59.985,1408191304,"274151322000088","019011112586793",27.19,22.50,0,333.33,344.15,12.1,9.8,0.062,226193.8,226193.8,20264,0,0,0,L,1151911521,1,123.59,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408191327,99275.00
08/16/2014 08:15,2,0.475,ACTIVE,215.54,339.95,60.001,1408191304,"274151322000095","019011112586793",27.77,22.30,0,334.24,344.76,13.4,11.0,0.075,240535.2,240535.2,20326,0,0,0,L,1151911521,1,123.36,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408191328,99276.00
08/16/2014 08:15,2,0.318,ACTIVE,216.22,394.05,60.017,1408191304,"274151322000068","019011112586793",36.90,24.30,0,336.64,416.59,11.9,9.6,0.066,169315.6,169315.6,20799,0,0,0,L,1151911521,1,123.59,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408191329,99277.00
08/16/2014 08:15,2,0.457,ACTIVE,215.09,338.74,60.006,1408191304,"274151322000054","019011112586793",27.81,22.80,0,333.93,344.76,12.9,10.5,0.075,230684.9,230684.9,20401,0,0,0,L,1151911521,1,123.14,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408191330,99278.00
08/16/2014 08:30,1,0.467,ACTIVE,213.9,404.33,60.03,1408192204,"040051121000097","019011112586793",25.25,20,0.108,309.64,441.07,11.7,7.4,0.000,56462.699999988,56464.800000012,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408192206,99279.00
08/16/2014 08:30,1,0.547,ACTIVE_NO_POWER,213.4,402.27,60.03,1408192204,"040051121000095","019011112586793",22.01,20,0.000,305.24,437.13,11.9,0.0,0.000,50453.300000012,50455.199999988,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408192207,99280.00
08/16/2014 08:30,1,0.305,ACTIVE_NO_POWER,213.7,410.25,60.03,1408192204,"033051125000132","019011112586793",33.28,20,0.000,312.02,440.50,10.1,0.0,0.000,49969.4,49971.3,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408192209,99281.00
08/16/2014 08:30,1,0.297,ACTIVE_NO_POWER,213.6,412.43,60.03,1408192204,"033051125000135","019011112586793",32.79,20,0.000,309.01,440.97,9.7,0.0,0.000,47602.799999964,47604.599999964,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408192211,99282.00
08/16/2014 08:30,1,0.493,ACTIVE,214.1,389.28,60.03,1408192204,"040051121000116","019011112586793",24.87,19,0.138,305.94,439.24,12.2,12.8,0.000,55598.700000011,55600.800000011,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408192213,99283.00
08/16/2014 08:30,1,0.486,ACTIVE,214.0,379.22,60.03,1408192204,"040051121000068","019011112586793",21.92,20,0.148,308.70,439.68,10.6,11.0,0.001,51171.8,51173.6,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408192215,99284.00
08/16/2014 08:30,1,0.343,ACTIVE,213.8,330.46,60.03,1408192204,"033051125000118","019011112586793",37.93,20,0.144,312.76,441.84,12.9,6.9,0.261,63929.6,63932.3,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408192217,99285.00
08/16/2014 08:30,1,0.351,ACTIVE_NO_POWER,213.3,430.81,60.00,1408192204,"033051125000150","019011112586793",38.04,20,0.000,310.44,441.37,13.3,0.0,0.000,62935.800000012,62938.600000024,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408192219,99286.00
08/16/2014 08:30,1,0.459,ACTIVE,213.6,384.32,60.03,1408192204,"040051121000185","019011112586793",23.16,20,0.118,308.70,439.70,10.5,7.4,0.000,58119,58120.8,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408192220,99287.00
08/16/2014 08:30,1,0.442,ACTIVE,213.2,339.88,60.03,1408192204,"040051121000195","019011112586793",23.19,20,0.144,311.68,440.71,10.2,14.9,0.101,55858.800000013,55860.800000013,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408192221,99288.00
08/16/2014 08:30,2,0.504,ACTIVE,215.32,342.95,60.017,1408192204,"274151322000083","019011112586793",27.63,22.80,0,323.41,348.36,14.1,11.7,0.084,232830.2,232830.2,20353,0,0,0,L,1151911521,1,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408192222,99289.00
08/16/2014 08:30,2,0.545,ACTIVE,216.22,342.35,60.017,1408192204,"274151322000076","019011112586793",27.65,22.80,0,324.32,348.66,15.3,12.8,0.097,242732.5,242732.5,20334,0,0,0,L,1151911521,1,123.36,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408192223,99290.00
08/16/2014 08:30,2,0.314,ACTIVE,215.54,408.48,60.012,1408192204,"274151322000094","019011112586793",38.49,23.80,0,334.24,422.00,12.3,9.9,0.071,171194.4,171194.4,20746,0,0,0,L,1151911521,1,122.91,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408192224,99291.00
08/16/2014 08:30,2,0.533,ACTIVE,215.54,342.35,60.012,1408192204,"274151322000052","019011112586793",27.69,23.00,0,323.11,348.36,15.0,12.6,0.080,233822.3,233822.3,20292,0,0,0,L,1151911521,1,122.68,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408192225,99292.00
08/16/2014 08:30,2,0.516,ACTIVE,215.54,343.85,59.996,1408192204,"274151322000085","019011112586793",27.53,22.80,0,324.02,348.06,14.4,12.0,0.084,232899.3,232899.3,20249,0,0,0,L,1151911521,1,123.81,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408192226,99293.00
08/16/2014 08:30,2,0.504,ACTIVE,215.54,340.55,60.012,1408192204,"274151322000087","019011112586793",27.75,25.50,0,323.41,347.76,14.2,11.8,0.080,221663.2,221663.2,20282,0,0,0,L,1151911521,1,123.36,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408192227,99294.00
08/16/2014 08:30,2,0.492,ACTIVE,215.32,342.65,60.012,1408192204,"274151322000088","019011112586793",27.14,22.80,0,323.11,347.16,13.5,11.1,0.075,226196.7,226196.7,20265,0,0,0,L,1151911521,1,123.36,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408192228,99295.00
08/16/2014 08:30,2,0.525,ACTIVE,215.54,342.65,60.012,1408192204,"274151322000095","019011112586793",27.81,22.50,0,323.72,348.06,14.8,12.4,0.088,240538.4,240538.4,20327,0,0,0,L,1151911521,1,123.36,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408192229,99296.00
08/16/2014 08:30,2,0.350,ACTIVE,216.22,395.55,60.012,1408192204,"274151322000068","019011112586793",37.17,24.80,0,335.44,418.09,13.3,10.9,0.071,169318.4,169318.4,20800,0,0,0,L,1151911521,1,123.59,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408192230,99297.00
08/16/2014 08:30,2,0.510,ACTIVE,215.32,339.95,60.017,1408192204,"274151322000054","019011112586793",27.67,23.30,0,323.41,348.66,14.3,11.9,0.084,230688.0,230688.0,20402,0,0,0,L,1151911521,1,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408192231,99298.00
08/16/2014 08:45,1,0.946,ACTIVE,214.7,394.11,60.03,1408193104,"040051121000097","019011112586793",26.07,21,0.149,315.17,442.34,24.5,14.6,0.097,56464.800000012,56468.400000036,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408193106,99299.00
08/16/2014 08:45,1,1.022,ACTIVE,214.5,418.45,60.00,1408193104,"040051121000095","019011112586793",22.81,20,0.169,312.29,438.33,23.2,13.1,0.006,50455.199999988,50458.300000012,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408193107,99300.00
08/16/2014 08:45,1,0.618,ACTIVE,214.8,425.12,60.03,1408193104,"033051125000132","019011112586793",34.10,21,0.156,316.55,440.25,20.9,16.9,0.004,49971.3,49974.2,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408193109,99301.00
08/16/2014 08:45,1,0.608,ACTIVE,214.6,438.22,60.03,1408193104,"033051125000135","019011112586793",34.51,21,0.164,316.91,442.23,20.8,17.2,0.008,47604.599999964,47607.599999964,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408193110,99302.00
08/16/2014 08:45,1,0.980,ACTIVE,214.6,405.27,60.00,1408193104,"040051121000116","019011112586793",25.66,20,0.149,311.21,441.02,25.0,14.1,0.015,55600.800000011,55604.400000011,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408193111,99303.00
08/16/2014 08:45,1,0.964,ACTIVE,214.7,352.18,60.00,1408193104,"040051121000068","019011112586793",23.30,20,0.167,318.10,440.90,22.3,20.8,0.098,51173.6,51176.7,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408193112,99304.00
08/16/2014 08:45,1,0.703,ACTIVE,214.6,331.68,60.00,1408193104,"033051125000118","019011112586793",39.24,20,0.200,319.08,442.79,27.4,24.4,0.288,63932.3,63936.5,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408193114,99305.00
08/16/2014 08:45,1,0.710,ACTIVE,214.0,336.15,60.00,1408193104,"033051125000150","019011112586793",39.14,20,0.183,317.31,443.17,27.6,29.6,0.281,62938.600000024,62942.800000012,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408193115,99306.00
08/16/2014 08:45,1,0.919,ACTIVE,214.9,369.62,60.00,1408193104,"040051121000185","019011112586793",24.94,20,0.135,316.71,441.08,22.8,10.7,0.135,58120.8,58124,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408193116,99307.00
08/16/2014 08:45,1,0.910,ACTIVE,214.3,377.92,60.00,1408193104,"040051121000195","019011112586793",25.04,20,0.189,317.61,441.61,22.6,19.2,0.041,55860.800000013,55864.000000001,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408193118,99308.00
08/16/2014 08:45,2,0.986,ACTIVE,215.54,347.46,59.996,1408193104,"274151322000083","019011112586793",28.59,23.30,0,332.43,358.58,28.6,25.7,0.199,232834.8,232834.8,20354,0,0,0,L,1151911521,1,122.91,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408193119,99309.00
08/16/2014 08:45,2,1.066,ACTIVE,216.45,347.76,59.990,1408193104,"274151322000076","019011112586793",29.06,23.30,0,333.33,360.99,31.4,28.4,0.208,242737.7,242737.7,20335,0,0,0,L,1151911521,1,123.14,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408193120,99310.00
08/16/2014 08:45,2,0.662,ACTIVE,216.00,410.58,59.990,1408193104,"274151322000094","019011112586793",38.55,24.50,0,333.63,431.02,26.0,23.2,0.177,171198.5,171198.5,20747,0,0,0,L,1151911521,1,122.68,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408193121,99311.00
08/16/2014 08:45,2,1.021,ACTIVE,216.00,341.75,59.990,1408193104,"274151322000052","019011112586793",28.65,23.50,0,330.63,358.88,29.7,26.7,0.199,233827.2,233827.2,20293,0,0,0,L,1151911521,1,122.46,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408193122,99312.00
08/16/2014 08:45,2,1.010,ACTIVE,216.00,345.36,59.990,1408193104,"274151322000085","019011112586793",28.57,23.30,0,332.43,359.18,29.2,26.3,0.186,232904.0,232904.0,20250,0,0,0,L,1151911521,1,123.36,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408193123,99313.00
08/16/2014 08:45,2,1.002,ACTIVE,215.54,347.16,59.990,1408193104,"274151322000087","019011112586793",28.11,26.30,0,332.13,358.28,28.6,25.6,0.181,221667.9,221667.9,20283,0,0,0,L,1151911521,1,123.14,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408193124,99314.00
08/16/2014 08:45,2,0.992,ACTIVE,215.54,341.15,59.990,1408193104,"274151322000088","019011112586793",28.01,23.30,0,332.73,357.98,28.1,25.2,0.181,226201.3,226201.3,20266,0,0,0,L,1151911521,1,123.36,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408193125,99315.00
08/16/2014 08:45,2,1.037,ACTIVE,215.77,347.46,59.990,1408193104,"274151322000095","019011112586793",29.14,23.00,0,332.43,359.78,30.5,27.5,0.203,240543.4,240543.4,20328,0,0,0,L,1151911521,1,123.36,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408193126,99316.00
08/16/2014 08:45,2,0.678,ACTIVE,216.45,411.48,59.990,1408193104,"274151322000068","019011112586793",38.68,25.30,0,333.03,426.81,26.3,23.4,0.168,169322.7,169322.7,20801,0,0,0,L,1151911521,1,123.14,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408193127,99317.00
08/16/2014 08:45,2,0.998,ACTIVE,215.77,345.96,59.990,1408193104,"274151322000054","019011112586793",28.78,23.80,0,332.13,359.18,29.1,26.2,0.194,230692.7,230692.7,20403,0,0,0,L,1151911521,1,122.91,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408193128,99318.00
08/16/2014 09:00,1,0.833,ACTIVE,214.2,427.73,60.07,1408194004,"040051121000097","019011112586793",25.52,22,0.158,317.50,443.39,21.1,15.4,0.060,56468.400000036,56473.5,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408194006,99319.00
08/16/2014 09:00,1,0.897,ACTIVE,214.3,327.06,60.03,1408194004,"040051121000095","019011112586793",22.65,20,0.146,313.26,440.17,20.2,21.8,0.240,50458.300000012,50462.699999988,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408194008,99320.00
08/16/2014 09:00,1,0.530,ACTIVE,215.0,373.81,60.03,1408194004,"033051125000132","019011112586793",33.91,22,0.138,316.57,441.50,17.9,12.1,0.026,49974.2,49978.4,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408194009,99321.00
08/16/2014 09:00,1,0.530,ACTIVE,214.5,412.28,60.07,1408194004,"033051125000135","019011112586793",33.91,22,0.149,315.88,444.44,17.8,14.3,0.003,47607.599999964,47611.899999964,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408194010,99322.00
08/16/2014 09:00,1,0.842,ACTIVE,214.1,393.80,60.03,1408194004,"040051121000116","019011112586793",25.76,20,0.165,312.43,441.94,21.5,12.4,0.018,55604.400000011,55609.400000011,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408194011,99323.00
08/16/2014 09:00,1,0.831,ACTIVE,214.9,385.72,60.07,1408194004,"040051121000068","019011112586793",23.02,21,0.147,316.73,442.91,19.0,14.8,0.017,51176.7,51181.2,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408194013,99324.00
08/16/2014 09:00,1,0.608,ACTIVE,214.8,416.67,60.07,1408194004,"033051125000118","019011112586793",38.87,21,0.139,319.31,443.80,23.5,14.9,0.029,63936.5,63942.5,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408194014,99325.00
08/16/2014 09:00,1,0.618,ACTIVE,213.9,334.82,60.03,1408194004,"033051125000150","019011112586793",38.58,21,0.190,317.75,444.17,23.7,19.8,0.236,62942.800000012,62948.900000036,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408194015,99326.00
08/16/2014 09:00,1,0.807,ACTIVE,214.6,397.75,60.03,1408194004,"040051121000185","019011112586793",24.12,21,0.144,317.02,443.03,19.3,14.3,0.010,58124,58128.5,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408194017,99327.00
08/16/2014 09:00,1,0.784,ACTIVE,214.4,362.32,60.07,1408194004,"040051121000195","019011112586793",24.47,21,0.151,319.92,443.13,19.1,20.0,0.068,55864.000000001,55868.800000013,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408194018,99328.00
08/16/2014 09:00,2,0.867,ACTIVE,214.87,342.65,60.043,1408194004,"274151322000083","019011112586793",28.35,23.80,0,330.93,362.49,25.0,22.2,0.168,232841.3,232841.3,20355,0,0,0,L,1151911521,1,122.46,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408194019,99329.00
08/16/2014 09:00,2,0.924,ACTIVE,215.77,341.75,60.017,1408194004,"274151322000076","019011112586793",29.20,23.80,0,334.84,366.40,27.4,24.5,0.190,242744.9,242744.9,20336,0,0,0,L,1151911521,1,122.91,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408194020,99330.00
08/16/2014 09:00,2,0.576,ACTIVE,215.09,409.08,60.033,1408194004,"274151322000094","019011112586793",38.53,25.00,0,333.63,436.43,22.6,19.9,0.146,171204.4,171204.4,20748,0,0,0,L,1151911521,1,122.68,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408194021,99331.00
08/16/2014 09:00,2,0.895,ACTIVE,214.64,345.66,60.033,1408194004,"274151322000052","019011112586793",28.57,24.00,0,330.93,363.69,25.9,23.0,0.159,233833.9,233833.9,20294,0,0,0,L,1151911521,1,122.23,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408194022,99332.00
08/16/2014 09:00,2,0.900,ACTIVE,214.64,345.06,60.033,1408194004,"274151322000085","019011112586793",27.77,23.80,0,334.24,363.69,25.3,22.5,0.159,232910.6,232910.6,20251,0,0,0,L,1151911521,1,123.36,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408194023,99333.00
08/16/2014 09:00,2,0.879,ACTIVE,215.09,344.76,60.006,1408194004,"274151322000087","019011112586793",27.83,27.30,0,332.73,362.79,24.7,21.9,0.164,221674.3,221674.3,20284,0,0,0,L,1151911521,1,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408194024,99334.00
08/16/2014 09:00,2,0.871,ACTIVE,214.87,344.15,60.049,1408194004,"274151322000088","019011112586793",27.65,23.80,0,331.83,363.09,24.4,21.6,0.159,226207.6,226207.6,20267,0,0,0,L,1151911521,1,123.14,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408194025,99335.00
08/16/2014 09:00,2,0.908,ACTIVE,214.87,345.06,60.043,1408194004,"274151322000095","019011112586793",28.90,23.80,0,333.33,364.89,26.6,23.7,0.168,240550.4,240550.4,20329,0,0,0,L,1151911521,1,123.14,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408194026,99336.00
08/16/2014 09:00,2,0.598,ACTIVE,215.54,406.97,60.028,1408194004,"274151322000068","019011112586793",38.19,25.80,0,332.73,441.24,23.2,20.5,0.141,169328.7,169328.7,20802,0,0,0,L,1151911521,1,122.91,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408194027,99337.00
08/16/2014 09:00,2,0.879,ACTIVE,214.64,343.55,60.033,1408194004,"274151322000054","019011112586793",28.39,24.30,0,332.73,363.99,25.2,22.4,0.164,230699.3,230699.3,20404,0,0,0,L,1151911521,1,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408194028,99338.00
08/16/2014 09:15,1,0.861,ACTIVE,214.1,388.93,60.03,1408194904,"040051121000097","019011112586793",25.71,22,0.166,316.21,443.22,22.0,17.8,0.032,56473.5,56478.600000024,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408194906,99339.00
08/16/2014 09:15,1,0.913,ACTIVE,213.7,383.53,60.03,1408194904,"040051121000095","019011112586793",22.98,21,0.149,313.92,440.22,20.8,12.1,0.121,50462.699999988,50467.100000024,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408194908,99340.00
08/16/2014 09:15,1,0.561,ACTIVE,214.1,387.20,60.03,1408194904,"033051125000132","019011112586793",34.31,22,0.148,317.14,443.70,19.1,15.4,0.021,49978.4,49982.4,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408194909,99341.00
08/16/2014 09:15,1,0.553,ACTIVE,214.2,425.75,60.07,1408194904,"033051125000135","019011112586793",33.85,22,0.150,316.71,444.43,18.6,13.2,0.009,47611.899999964,47616.399999964,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408194910,99342.00
08/16/2014 09:15,1,0.885,ACTIVE,213.8,403.06,60.07,1408194904,"040051121000116","019011112586793",25.56,20,0.167,311.55,441.85,22.5,17.8,0.016,55609.400000011,55614.400000011,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408194911,99343.00
08/16/2014 09:15,1,0.870,ACTIVE,214.0,334.46,60.07,1408194904,"040051121000068","019011112586793",22.88,22,0.182,316.08,442.49,19.8,23.5,0.244,51181.2,51185.7,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408194913,99344.00
08/16/2014 09:15,1,0.638,ACTIVE,213.9,376.08,60.07,1408194904,"033051125000118","019011112586793",38.77,22,0.214,317.31,444.11,24.6,21.8,0.064,63942.5,63948.6,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408194914,99345.00
08/16/2014 09:15,1,0.646,ACTIVE,213.5,357.59,60.03,1408194904,"033051125000150","019011112586793",38.76,21,0.222,317.79,443.77,24.9,26.7,0.127,62948.900000036,62954.900000036,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408194916,99346.00
08/16/2014 09:15,1,0.828,ACTIVE,214.0,416.86,60.03,1408194904,"040051121000185","019011112586793",24.87,21,0.152,316.37,442.81,20.5,15.6,0.005,58128.5,58133.2,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408194917,99347.00
08/16/2014 09:15,1,0.827,ACTIVE,214.2,390.23,60.03,1408194904,"040051121000195","019011112586793",24.57,22,0.162,318.91,443.11,20.2,12.9,0.154,55868.800000013,55873.400000037,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408194918,99348.00
08/16/2014 09:15,2,0.908,ACTIVE,215.09,339.34,60.033,1408194904,"274151322000083","019011112586793",28.25,24.30,0,333.63,363.69,26.0,23.2,0.172,232847.7,232847.7,20356,0,0,0,L,1151911521,1,122.46,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408194919,99349.00
08/16/2014 09:15,2,0.967,ACTIVE,215.54,340.85,60.022,1408194904,"274151322000076","019011112586793",28.84,24.00,0,332.13,366.70,28.3,25.4,0.181,242752.0,242752.0,20337,0,0,0,L,1151911521,1,122.91,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408194920,99350.00
08/16/2014 09:15,2,0.621,ACTIVE,215.54,398.56,60.028,1408194904,"274151322000094","019011112586793",37.19,25.50,0,332.43,438.83,23.4,20.7,0.155,171210.1,171210.1,20749,0,0,0,L,1151911521,1,122.46,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408194921,99351.00
08/16/2014 09:15,2,0.936,ACTIVE,215.09,339.65,60.054,1408194904,"274151322000052","019011112586793",28.25,24.30,0,331.53,364.59,26.8,23.9,0.164,233840.6,233840.6,20295,0,0,0,L,1151911521,1,122.23,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408194922,99352.00
08/16/2014 09:15,2,0.904,ACTIVE,215.09,342.65,60.028,1408194904,"274151322000085","019011112586793",28.51,24.00,0,334.84,363.99,26.1,23.2,0.164,232917.1,232917.1,20252,0,0,0,L,1151911521,1,123.14,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408194923,99353.00
08/16/2014 09:15,2,0.908,ACTIVE,215.09,341.75,60.028,1408194904,"274151322000087","019011112586793",27.79,28.00,0,334.24,363.69,25.6,22.8,0.155,221680.7,221680.7,20285,0,0,0,L,1151911521,1,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408194924,99354.00
08/16/2014 09:15,2,0.900,ACTIVE,215.09,340.55,60.012,1408194904,"274151322000088","019011112586793",27.67,24.00,0,333.63,363.99,25.2,22.4,0.159,226213.9,226213.9,20268,0,0,0,L,1151911521,1,122.91,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408194925,99355.00
08/16/2014 09:15,2,0.961,ACTIVE,215.09,339.65,60.028,1408194904,"274151322000095","019011112586793",28.39,24.00,0,331.53,365.19,27.7,24.8,0.177,240557.3,240557.3,20330,0,0,0,L,1151911521,1,122.91,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408194926,99356.00
08/16/2014 09:15,2,0.629,ACTIVE,215.54,398.56,60.028,1408194904,"274151322000068","019011112586793",37.45,26.30,0,333.33,440.34,24.0,21.3,0.150,169334.6,169334.6,20803,0,0,0,L,1151911521,1,123.14,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408194927,99357.00
08/16/2014 09:15,2,0.918,ACTIVE,215.32,339.04,60.022,1408194904,"274151322000054","019011112586793",28.01,24.50,0,333.33,364.59,26.1,23.2,0.168,230705.8,230705.8,20405,0,0,0,L,1151911521,1,122.68,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408194928,99358.00
08/16/2014 09:30,1,1.467,ACTIVE,213.8,336.34,60.03,1408195804,"040051121000097","019011112586793",26.69,22,0.243,309.41,443.24,38.9,39.7,0.303,56478.600000024,56484,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408195806,99359.00
08/16/2014 09:30,1,1.509,ACTIVE,212.9,380.78,60.03,1408195804,"040051121000095","019011112586793",23.84,21,0.215,307.92,440.30,35.8,27.9,0.074,50467.100000024,50471.699999988,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408195807,99360.00
08/16/2014 09:30,1,0.966,ACTIVE,213.7,342.72,60.00,1408195804,"033051125000132","019011112586793",35.16,22,0.213,311.71,443.55,33.8,34.1,0.207,49982.4,49987,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408195809,99361.00
08/16/2014 09:30,1,0.954,ACTIVE,213.7,364.13,60.03,1408195804,"033051125000135","019011112586793",34.83,22,0.193,311.71,444.74,33.0,34.0,0.199,47616.399999964,47621.099999964,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408195811,99362.00
08/16/2014 09:30,1,1.498,ACTIVE,213.3,367.52,60.03,1408195804,"040051121000116","019011112586793",26.39,20,0.222,306.46,442.14,39.3,31.1,0.150,55614.400000011,55619.700000011,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408195812,99363.00
08/16/2014 09:30,1,1.490,ACTIVE,213.6,347.09,60.00,1408195804,"040051121000068","019011112586793",23.78,22,0.226,308.80,442.72,35.2,35.7,0.196,51185.7,51190.5,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408195813,99364.00
08/16/2014 09:30,1,1.105,ACTIVE,213.2,381.27,60.03,1408195804,"033051125000118","019011112586793",39.43,22,0.261,312.99,444.21,43.3,39.2,0.179,63948.6,63954.8,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408195815,99365.00
08/16/2014 09:30,1,1.109,ACTIVE,213.6,386.28,60.00,1408195804,"033051125000150","019011112586793",39.38,22,0.261,312.76,443.99,43.4,35.5,0.277,62954.900000036,62961.199999988,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408195816,99366.00
08/16/2014 09:30,1,1.440,ACTIVE,213.4,366.92,60.03,1408195804,"040051121000185","019011112586793",25.76,21,0.236,308.71,443.03,36.9,37.4,0.140,58133.2,58138.2,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408195817,99367.00
08/16/2014 09:30,1,1.466,ACTIVE,213.7,372.54,60.03,1408195804,"040051121000195","019011112586793",25.50,22,0.218,310.57,443.15,37.2,37.9,0.163,55873.400000037,55878.600000025,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408195818,99368.00
08/16/2014 09:30,2,1.551,ACTIVE,215.32,346.86,60.006,1408195804,"274151322000083","019011112586793",28.90,24.50,0,323.41,361.29,45.5,41.9,0.327,232854.5,232854.5,20357,0,0,0,L,1151911521,1,122.23,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408195819,99369.00
08/16/2014 09:30,2,1.650,ACTIVE,215.54,344.15,60.006,1408195804,"274151322000076","019011112586793",29.64,24.50,0,324.92,363.69,49.6,45.9,0.340,242759.4,242759.4,20338,0,0,0,L,1151911521,1,122.46,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408195820,99370.00
08/16/2014 09:30,2,1.045,ACTIVE,214.87,418.09,60.006,1408195804,"274151322000094","019011112586793",39.28,25.80,0,333.03,437.93,41.0,37.7,0.270,171216.3,171216.3,20750,0,0,0,L,1151911521,1,122.23,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408195821,99371.00
08/16/2014 09:30,2,1.578,ACTIVE,215.09,345.66,60.012,1408195804,"274151322000052","019011112586793",29.06,24.50,0,322.81,361.59,46.5,42.9,0.314,233847.6,233847.6,20296,0,0,0,L,1151911521,1,121.78,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408195822,99372.00
08/16/2014 09:30,2,1.570,ACTIVE,215.32,343.55,60.006,1408195804,"274151322000085","019011112586793",28.90,24.50,0,324.32,361.89,46.0,42.4,0.314,232924.0,232924.0,20253,0,0,0,L,1151911521,1,122.91,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408195823,99373.00
