ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/16/2014 09:30,2,1.557,ACTIVE,215.09,346.26,60.012,1408195804,"274151322000087","019011112586793",28.27,29.00,0,323.11,361.29,44.6,41.1,0.305,221687.3,221687.3,20286,0,0,0,L,1151911521,1,122.46,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408195824,99374.00
08/16/2014 09:30,2,1.533,ACTIVE,214.41,345.36,60.006,1408195804,"274151322000088","019011112586793",28.78,24.30,0,322.51,360.99,44.7,41.2,0.296,226220.6,226220.6,20269,0,0,0,L,1151911521,1,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408195825,99375.00
08/16/2014 09:30,2,1.639,ACTIVE,215.09,348.66,60.012,1408195804,"274151322000095","019011112586793",29.24,24.50,0,323.41,362.79,48.6,45.0,0.327,240564.6,240564.6,20331,0,0,0,L,1151911521,1,122.46,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408195826,99376.00
08/16/2014 09:30,2,1.066,ACTIVE,215.32,415.99,60.012,1408195804,"274151322000068","019011112586793",38.55,26.50,0,332.73,443.94,40.9,37.5,0.270,169340.8,169340.8,20804,0,0,0,L,1151911521,1,122.68,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408195827,99377.00
08/16/2014 09:30,2,1.562,ACTIVE,214.87,344.76,60.012,1408195804,"274151322000054","019011112586793",28.98,24.80,0,324.02,361.89,45.9,42.3,0.309,230712.7,230712.7,20406,0,0,0,L,1151911521,1,122.46,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408195828,99378.00
08/16/2014 09:45,1,1.112,ACTIVE,215.5,412.19,60.03,1408196703,"040051121000097","019011112586793",25.73,22,0.189,314.55,443.53,28.4,22.2,0.029,56484,56491,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408196706,99379.00
08/16/2014 09:45,1,1.156,ACTIVE,215.6,390.72,60.00,1408196703,"040051121000095","019011112586793",23.17,22,0.178,309.38,440.31,26.6,24.0,0.031,50471.699999988,50477.699999988,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408196707,99380.00
08/16/2014 09:45,1,0.724,ACTIVE,215.7,358.56,60.00,1408196703,"033051125000132","019011112586793",34.62,22,0.173,313.87,443.66,24.9,24.2,0.231,49987,49993,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408196708,99381.00
08/16/2014 09:45,1,0.707,ACTIVE,215.9,348.30,60.00,1408196703,"033051125000135","019011112586793",34.81,22,0.211,314.07,444.42,24.5,30.5,0.170,47621.099999964,47626.899999964,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408196710,99382.00
08/16/2014 09:45,1,1.138,ACTIVE,215.7,373.62,60.00,1408196703,"040051121000116","019011112586793",26.07,21,0.211,309.89,441.95,29.5,35.2,0.106,55619.700000011,55626.500000011,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408196711,99383.00
08/16/2014 09:45,1,1.128,ACTIVE,215.7,399.37,60.03,1408196703,"040051121000068","019011112586793",23.38,22,0.186,313.01,443.13,26.2,21.5,0.030,51190.5,51196.6,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408196713,99384.00
08/16/2014 09:45,1,0.845,ACTIVE,214.9,335.25,60.03,1408196703,"033051125000118","019011112586793",39.05,22,0.198,318.55,443.80,32.8,25.4,0.238,63954.8,63962.8,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408196714,99385.00
08/16/2014 09:45,1,0.858,ACTIVE,215.3,326.80,60.00,1408196703,"033051125000150","019011112586793",38.84,22,0.206,318.37,443.85,33.1,33.0,0.256,62961.199999988,62969.300000012,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408196715,99386.00
08/16/2014 09:45,1,1.148,ACTIVE,215.8,374.45,60.03,1408196703,"040051121000185","019011112586793",24.37,22,0.236,313.57,443.25,27.8,33.6,0.094,58138.2,58144.7,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408196717,99387.00
08/16/2014 09:45,1,1.121,ACTIVE,215.3,411.12,60.03,1408196703,"040051121000195","019011112586793",24.91,22,0.220,315.80,443.32,27.8,15.2,0.030,55878.600000025,55885.100000025,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408196718,99388.00
08/16/2014 09:45,2,1.152,ACTIVE,216.90,343.55,59.975,1408196703,"274151322000083","019011112586793",28.65,25.00,0,333.93,363.39,33.4,30.3,0.225,232863.0,232863.0,20358,0,0,0,L,1151911521,1,123.81,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408196719,99389.00
08/16/2014 09:45,2,1.234,ACTIVE,217.80,344.15,60.001,1408196703,"274151322000076","019011112586793",29.00,24.80,0,334.54,365.49,36.3,33.1,0.243,242768.7,242768.7,20339,0,0,0,L,1151911521,1,124.27,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408196720,99390.00
08/16/2014 09:45,2,0.781,ACTIVE,216.90,408.78,59.996,1408196703,"274151322000094","019011112586793",38.25,26.30,0,333.63,447.25,30.2,27.2,0.194,171223.9,171223.9,20751,0,0,0,L,1151911521,1,123.81,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408196721,99391.00
08/16/2014 09:45,2,1.184,ACTIVE,217.13,346.56,59.996,1408196703,"274151322000052","019011112586793",28.45,24.80,0,333.33,363.39,34.1,31.0,0.212,233856.3,233856.3,20297,0,0,0,L,1151911521,1,123.36,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408196722,99392.00
08/16/2014 09:45,2,1.170,ACTIVE,216.90,345.66,59.959,1408196703,"274151322000085","019011112586793",28.25,24.80,0,334.24,363.69,33.5,30.4,0.217,232932.6,232932.6,20254,0,0,0,L,1151911521,1,124.49,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408196723,99393.00
08/16/2014 09:45,2,1.156,ACTIVE,217.13,342.95,60.001,1408196703,"274151322000087","019011112586793",27.87,29.80,0,333.33,362.79,32.6,29.5,0.203,221695.7,221695.7,20287,0,0,0,L,1151911521,1,123.81,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408196724,99394.00
08/16/2014 09:45,2,1.127,ACTIVE,216.90,346.86,60.001,1408196703,"274151322000088","019011112586793",28.39,24.80,0,333.33,362.79,32.5,29.4,0.203,226228.9,226228.9,20270,0,0,0,L,1151911521,1,124.49,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408196724,99395.00
08/16/2014 09:45,2,1.225,ACTIVE,217.13,345.36,60.001,1408196703,"274151322000095","019011112586793",28.71,24.80,0,333.03,364.59,35.6,32.5,0.230,240573.7,240573.7,20332,0,0,0,L,1151911521,1,124.27,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408196725,99396.00
08/16/2014 09:45,2,0.781,ACTIVE,217.58,415.09,59.996,1408196703,"274151322000068","019011112586793",38.98,26.80,0,334.84,445.15,30.7,27.7,0.199,169348.6,169348.6,20805,0,0,0,L,1151911521,1,124.49,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408196726,99397.00
08/16/2014 09:45,2,1.170,ACTIVE,216.67,346.56,59.996,1408196703,"274151322000054","019011112586793",28.21,25.00,0,333.03,363.69,33.4,30.3,0.221,230721.2,230721.2,20407,0,0,0,L,1151911521,1,124.27,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408196727,99398.00
08/16/2014 10:00,1,1.218,ACTIVE,214.5,419.18,60.03,1408197603,"040051121000097","019011112586793",26.19,23,0.171,316.76,443.47,31.7,23.7,0.020,56491,56497.699999988,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408197606,99399.00
08/16/2014 10:00,1,1.262,ACTIVE,213.9,351.28,60.03,1408197603,"040051121000095","019011112586793",23.43,22,0.241,312.24,439.68,29.4,31.8,0.170,50477.699999988,50483.5,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408197607,99400.00
08/16/2014 10:00,1,0.805,ACTIVE,215.1,371.19,60.03,1408197603,"033051125000132","019011112586793",34.42,22,0.234,318.26,443.13,27.5,32.7,0.115,49993,49998.7,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408197608,99401.00
08/16/2014 10:00,1,0.783,ACTIVE,214.8,431.33,60.03,1408197603,"033051125000135","019011112586793",34.66,22,0.173,317.13,442.58,27.0,13.3,0.024,47626.899999964,47632.499999964,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408197610,99402.00
08/16/2014 10:00,1,1.239,ACTIVE,214.2,415.15,60.03,1408197603,"040051121000116","019011112586793",26.15,22,0.239,314.31,441.84,32.2,29.1,0.024,55626.500000011,55633.200000011,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408197611,99403.00
08/16/2014 10:00,1,1.226,ACTIVE,214.6,399.59,60.03,1408197603,"040051121000068","019011112586793",23.50,23,0.169,317.86,442.61,28.6,16.1,0.044,51196.6,51202.4,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408197612,99404.00
08/16/2014 10:00,1,0.914,ACTIVE,214.3,365.39,60.03,1408197603,"033051125000118","019011112586793",39.21,23,0.206,316.34,441.89,35.6,36.5,0.235,63962.8,63970.5,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408197613,99405.00
08/16/2014 10:00,1,0.917,ACTIVE,215.0,367.91,60.07,1408197603,"033051125000150","019011112586793",39.26,22,0.231,316.81,443.89,35.8,30.5,0.148,62969.300000012,62977,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408197615,99406.00
08/16/2014 10:00,1,1.250,ACTIVE,214.5,413.64,60.07,1408197603,"040051121000185","019011112586793",23.92,22,0.182,318.56,443.09,29.7,22.3,0.034,58144.7,58150.8,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408197616,99407.00
08/16/2014 10:00,1,1.197,ACTIVE,215.0,361.01,60.03,1408197603,"040051121000195","019011112586793",25.15,22,0.196,321.03,443.14,29.9,25.0,0.160,55885.100000025,55891.400000037,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408197617,99408.00
08/16/2014 10:00,2,1.295,ACTIVE,216.22,346.56,60.033,1408197603,"274151322000083","019011112586793",28.23,25.30,0,334.24,360.38,37.0,33.8,0.261,232871.3,232871.3,20359,0,0,0,L,1151911521,1,123.14,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408197618,99409.00
08/16/2014 10:00,2,1.369,ACTIVE,217.13,351.67,60.022,1408197603,"274151322000076","019011112586793",29.06,25.00,0,335.74,362.79,40.3,37.0,0.274,242777.7,242777.7,20340,0,0,0,L,1151911521,1,123.36,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408197619,99410.00
08/16/2014 10:00,2,0.867,ACTIVE,216.45,411.78,60.028,1408197603,"274151322000094","019011112586793",37.99,26.80,0,334.24,432.22,33.4,30.3,0.225,171231.3,171231.3,20752,0,0,0,L,1151911521,1,122.91,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408197620,99411.00
08/16/2014 10:00,2,1.318,ACTIVE,216.22,350.17,60.054,1408197603,"274151322000052","019011112586793",28.45,25.30,0,334.84,360.69,38.0,34.7,0.256,233864.7,233864.7,20298,0,0,0,L,1151911521,1,122.68,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408197621,99412.00
08/16/2014 10:00,2,1.285,ACTIVE,217.13,346.86,60.017,1408197603,"274151322000085","019011112586793",28.57,25.30,0,336.04,360.99,37.2,34.0,0.243,232940.8,232940.8,20255,0,0,0,L,1151911521,1,123.81,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408197622,99413.00
08/16/2014 10:00,2,1.271,ACTIVE,216.45,351.67,60.022,1408197603,"274151322000087","019011112586793",28.05,30.80,0,335.44,359.78,36.1,32.9,0.243,221703.7,221703.7,20288,0,0,0,L,1151911521,1,123.36,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408197623,99414.00
08/16/2014 10:00,2,1.268,ACTIVE,216.22,349.26,60.028,1408197603,"274151322000088","019011112586793",28.13,25.00,0,334.84,360.69,36.1,32.9,0.234,226236.9,226236.9,20271,0,0,0,L,1151911521,1,123.59,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408197624,99415.00
08/16/2014 10:00,2,1.344,ACTIVE,216.22,351.67,60.017,1408197603,"274151322000095","019011112586793",29.08,25.30,0,334.84,361.59,39.6,36.3,0.261,240582.5,240582.5,20333,0,0,0,L,1151911521,1,123.59,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408197625,99416.00
08/16/2014 10:00,2,0.875,ACTIVE,217.13,416.89,60.022,1408197603,"274151322000068","019011112586793",38.57,27.30,0,335.14,437.63,34.3,31.2,0.225,169356.2,169356.2,20806,0,0,0,L,1151911521,1,123.81,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408197626,99417.00
08/16/2014 10:00,2,1.281,ACTIVE,216.22,351.67,60.043,1408197603,"274151322000054","019011112586793",28.63,25.50,0,334.24,360.99,37.1,33.9,0.247,230729.4,230729.4,20408,0,0,0,L,1151911521,1,123.36,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408197627,99418.00
08/16/2014 10:15,1,2.300,ACTIVE,215.2,318.83,60.03,1408198505,"040051121000097","019011112586793",26.55,23,0.350,300.74,450.70,60.7,67.0,0.382,56497.699999988,56507.300000012,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408198508,99419.00
08/16/2014 10:15,1,2.275,ACTIVE,215.3,335.72,60.03,1408198505,"040051121000095","019011112586793",24.20,22,0.348,299.95,447.58,54.8,56.1,0.340,50483.5,50491.800000012,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408198509,99420.00
08/16/2014 10:15,1,1.463,ACTIVE,215.7,410.33,60.03,1408198505,"033051125000132","019011112586793",35.59,23,0.333,304.64,451.45,51.8,54.8,0.084,49998.7,50006.8,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408198510,99421.00
08/16/2014 10:15,1,1.423,ACTIVE,215.6,362.24,60.00,1408198505,"033051125000135","019011112586793",35.50,23,0.324,304.40,451.90,50.2,53.8,0.384,47632.499999964,47640.699999964,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408198511,99422.00
08/16/2014 10:15,1,2.260,ACTIVE,215.1,434.12,60.03,1408198505,"040051121000116","019011112586793",26.41,22,0.303,299.07,449.94,59.4,43.4,0.113,55633.200000011,55642.500000011,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408198513,99423.00
08/16/2014 10:15,1,2.244,ACTIVE,215.5,338.83,60.00,1408198505,"040051121000068","019011112586793",24.07,23,0.303,303.52,450.34,53.7,41.0,0.376,51202.4,51211.1,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408198514,99424.00
08/16/2014 10:15,1,1.667,ACTIVE,214.9,328.76,60.03,1408198505,"033051125000118","019011112586793",39.82,23,0.292,305.44,448.06,66.0,62.5,0.319,63970.5,63980.9,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408198515,99425.00
08/16/2014 10:15,1,1.693,ACTIVE,215.6,342.34,60.03,1408198505,"033051125000150","019011112586793",39.56,23,0.293,305.18,449.01,66.6,63.2,0.321,62977,62987.400000036,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408198516,99426.00
08/16/2014 10:15,1,2.271,ACTIVE,215.4,415.74,60.03,1408198505,"040051121000185","019011112586793",25.93,23,0.303,302.38,450.92,58.6,49.2,0.169,58150.8,58160,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408198518,99427.00
08/16/2014 10:15,1,2.314,ACTIVE,214.9,375.81,60.03,1408198505,"040051121000195","019011112586793",25.99,23,0.373,302.56,449.93,59.8,68.8,0.194,55891.400000037,55900.400000037,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408198519,99428.00
08/16/2014 10:15,2,2.367,ACTIVE,216.67,352.57,60.012,1408198505,"274151322000083","019011112586793",28.94,26.80,0,328.22,379.02,69.4,65.1,0.491,232882.7,232882.7,20360,0,0,0,L,1151911521,1,123.14,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408198520,99429.00
08/16/2014 10:15,2,2.508,ACTIVE,217.35,365.19,60.017,1408198505,"274151322000076","019011112586793",29.76,26.80,0,329.13,380.22,75.6,71.1,0.517,242790.2,242790.2,20341,0,0,0,L,1151911521,1,123.59,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408198521,99430.00
08/16/2014 10:15,2,1.561,ACTIVE,216.67,435.23,60.006,1408198505,"274151322000094","019011112586793",39.68,27.80,0,333.93,459.87,62.8,58.7,0.424,171241.6,171241.6,20753,0,0,0,L,1151911521,1,123.36,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408198522,99431.00
08/16/2014 10:15,2,2.412,ACTIVE,216.67,350.47,60.012,1408198505,"274151322000052","019011112586793",28.92,26.50,0,329.13,379.62,70.6,66.2,0.477,233876.4,233876.4,20299,0,0,0,L,1151911521,1,122.91,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408198523,99432.00
08/16/2014 10:15,2,2.385,ACTIVE,216.45,350.77,60.017,1408198505,"274151322000085","019011112586793",29.02,26.50,0,330.63,379.62,70.1,65.8,0.482,232952.3,232952.3,20256,0,0,0,L,1151911521,1,123.81,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408198524,99433.00
08/16/2014 10:15,2,2.367,ACTIVE,216.45,359.78,60.012,1408198505,"274151322000087","019011112586793",28.23,32.40,0,329.73,379.02,67.7,63.4,0.455,221714.8,221714.8,20289,0,0,0,L,1151911521,1,123.59,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408198525,99434.00
08/16/2014 10:15,2,2.354,ACTIVE,216.22,351.07,60.017,1408198505,"274151322000088","019011112586793",28.78,26.30,0,329.43,379.32,68.6,64.3,0.455,226248.1,226248.1,20272,0,0,0,L,1151911521,1,123.81,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408198527,99435.00
08/16/2014 10:15,2,2.500,ACTIVE,216.90,356.48,60.017,1408198505,"274151322000095","019011112586793",29.42,26.80,0,329.43,379.02,74.5,69.9,0.482,240594.8,240594.8,20334,0,0,0,L,1151911521,1,123.81,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408198527,99436.00
08/16/2014 10:15,2,1.588,ACTIVE,217.58,433.42,60.012,1408198505,"274151322000068","019011112586793",39.50,28.30,0,335.14,455.37,63.8,59.7,0.433,169366.6,169366.6,20807,0,0,0,L,1151911521,1,124.04,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408198528,99437.00
08/16/2014 10:15,2,2.383,ACTIVE,216.22,366.10,60.017,1408198505,"274151322000054","019011112586793",28.92,26.80,0,329.13,380.52,69.8,65.4,0.473,230740.9,230740.9,20409,0,0,0,L,1151911521,1,123.36,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408198529,99438.00
08/16/2014 10:30,1,2.009,ACTIVE,214.1,421.90,60.03,1408199404,"040051121000097","019011112586793",26.81,23,0.278,297.50,451.29,53.6,43.5,0.113,56507.300000012,56520.600000024,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408199406,99439.00
08/16/2014 10:30,1,2.067,ACTIVE,213.8,340.77,60.03,1408199404,"040051121000095","019011112586793",23.98,23,0.305,295.97,448.27,49.3,50.5,0.384,50491.800000012,50503.5,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408199408,99440.00
08/16/2014 10:30,1,1.311,ACTIVE,214.1,386.23,60.03,1408199404,"033051125000132","019011112586793",34.96,23,0.264,300.94,450.92,45.6,36.4,0.192,50006.8,50017.6,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408199409,99441.00
08/16/2014 10:30,1,1.324,ACTIVE,214.3,430.40,60.00,1408199404,"033051125000135","019011112586793",35.54,23,0.290,300.07,453.42,46.8,38.7,0.125,47640.699999964,47651.599999964,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408199410,99442.00
08/16/2014 10:30,1,2.123,ACTIVE,213.6,427.50,60.03,1408199404,"040051121000116","019011112586793",26.42,22,0.264,294.59,450.79,55.8,46.8,0.080,55642.500000011,55655.700000011,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408199411,99443.00
08/16/2014 10:30,1,2.129,ACTIVE,214.6,339.06,60.03,1408199404,"040051121000068","019011112586793",24.05,23,0.316,299.39,451.02,50.9,53.7,0.387,51211.1,51222.9,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408199413,99444.00
08/16/2014 10:30,1,1.664,ACTIVE,214.1,426.51,60.03,1408199404,"033051125000118","019011112586793",33.10,23,0.289,296.61,451.27,54.8,44.7,0.080,63980.9,63995.7,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408199414,99445.00
08/16/2014 10:30,1,1.682,ACTIVE,214.0,340.68,60.00,1408199404,"033051125000150","019011112586793",32.93,23,0.268,298.42,450.73,55.1,41.5,0.371,62987.400000036,63002.100000024,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408199415,99446.00
08/16/2014 10:30,1,2.137,ACTIVE,213.9,330.60,60.03,1408199404,"040051121000185","019011112586793",26.14,23,0.349,297.74,451.41,55.6,60.4,0.348,58160,58172.8,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408199416,99447.00
08/16/2014 10:30,1,2.176,ACTIVE,213.8,394.59,60.00,1408199404,"040051121000195","019011112586793",25.90,23,0.272,296.68,450.83,56.0,38.3,0.242,55900.400000037,55913.400000037,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408199418,99448.00
08/16/2014 10:30,2,2.096,ACTIVE,215.32,347.46,59.990,1408199404,"274151322000083","019011112586793",29.08,27.30,0,323.41,380.52,61.8,57.7,0.451,232898.3,232898.3,20361,0,0,0,L,1151911521,1,122.68,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408199419,99449.00
08/16/2014 10:30,2,2.250,ACTIVE,216.00,347.46,60.006,1408199404,"274151322000076","019011112586793",29.44,27.30,0,324.32,385.03,67.1,62.9,0.464,242807.2,242807.2,20342,0,0,0,L,1151911521,1,123.14,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408199420,99450.00
08/16/2014 10:30,2,1.402,ACTIVE,215.54,428.01,59.996,1408199404,"274151322000094","019011112586793",39.56,28.00,0,335.74,460.47,56.0,52.2,0.384,171255.7,171255.7,20754,0,0,0,L,1151911521,1,122.68,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408199421,99451.00
08/16/2014 10:30,2,2.152,ACTIVE,215.32,347.16,59.996,1408199404,"274151322000052","019011112586793",28.80,27.30,0,323.41,381.42,62.8,58.7,0.424,233892.3,233892.3,20300,0,0,0,L,1151911521,1,122.46,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408199421,99452.00
08/16/2014 10:30,2,2.137,ACTIVE,215.54,351.37,59.996,1408199404,"274151322000085","019011112586793",28.65,27.00,0,324.02,382.03,62.0,57.9,0.424,232968.1,232968.1,20257,0,0,0,L,1151911521,1,123.36,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408199422,99453.00
08/16/2014 10:30,2,2.100,ACTIVE,215.54,347.16,59.996,1408199404,"274151322000087","019011112586793",28.09,33.80,0,323.11,380.82,59.8,55.8,0.411,221730.0,221730.0,20290,0,0,0,L,1151911521,1,122.91,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408199423,99454.00
08/16/2014 10:30,2,2.092,ACTIVE,215.09,345.96,60.012,1408199404,"274151322000088","019011112586793",28.69,26.80,0,323.41,380.52,60.7,56.7,0.402,226263.5,226263.5,20273,0,0,0,L,1151911521,1,123.36,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408199424,99455.00
08/16/2014 10:30,2,2.227,ACTIVE,215.77,347.76,59.996,1408199404,"274151322000095","019011112586793",29.32,27.30,0,322.51,381.42,66.2,61.9,0.446,240611.5,240611.5,20335,0,0,0,L,1151911521,1,123.14,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408199425,99456.00
08/16/2014 10:30,2,1.389,ACTIVE,216.00,426.21,60.001,1408199404,"274151322000068","019011112586793",39.88,28.50,0,336.04,461.38,55.9,52.0,0.384,169380.8,169380.8,20808,0,0,0,L,1151911521,1,123.14,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408199426,99457.00
08/16/2014 10:30,2,2.070,ACTIVE,215.32,354.97,59.996,1408199404,"274151322000054","019011112586793",29.48,27.30,0,323.41,381.42,61.8,57.7,0.420,230756.6,230756.6,20410,0,0,0,L,1151911521,1,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408199427,99458.00
08/16/2014 10:45,1,1.774,ACTIVE,216.3,354.11,60.00,1408200304,"040051121000097","019011112586793",26.42,24,0.291,300.06,450.77,46.6,42.3,0.356,56520.600000024,56532.199999988,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408200306,99459.00
08/16/2014 10:45,1,1.785,ACTIVE,215.4,402.58,60.00,1408200304,"040051121000095","019011112586793",23.90,23,0.237,299.26,448.65,42.4,32.1,0.082,50503.5,50513.800000012,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408200308,99460.00
08/16/2014 10:45,1,1.155,ACTIVE,216.4,346.50,60.03,1408200304,"033051125000132","019011112586793",33.45,24,0.230,302.87,447.30,38.4,38.0,0.233,50017.6,50026.8,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408200309,99461.00
08/16/2014 10:45,1,1.126,ACTIVE,216.3,378.64,60.03,1408200304,"033051125000135","019011112586793",34.87,24,0.235,301.67,453.10,39.0,30.7,0.216,47651.599999964,47661.499999964,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408200310,99462.00
08/16/2014 10:45,1,1.772,ACTIVE,215.4,385.21,60.00,1408200304,"040051121000116","019011112586793",26.24,23,0.296,299.09,450.53,46.2,35.4,0.231,55655.700000011,55667.300000011,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408200312,99463.00
08/16/2014 10:45,1,1.763,ACTIVE,215.3,348.15,60.03,1408200304,"040051121000068","019011112586793",23.59,24,0.255,302.81,451.20,41.3,39.1,0.286,51222.9,51233.5,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408200313,99464.00
08/16/2014 10:45,1,1.296,ACTIVE,215.3,393.71,60.03,1408200304,"033051125000118","019011112586793",39.45,24,0.313,302.74,448.09,50.9,42.2,0.242,63995.7,64007.7,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408200314,99465.00
08/16/2014 10:45,1,1.290,ACTIVE,216.2,354.77,60.03,1408200304,"033051125000150","019011112586793",39.55,23,0.324,300.03,448.54,50.7,48.6,0.218,63002.100000024,63014.100000024,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408200315,99466.00
08/16/2014 10:45,1,1.697,ACTIVE,215.9,395.83,60.03,1408200304,"040051121000185","019011112586793",25.67,23,0.254,300.42,451.01,43.3,34.9,0.160,58172.8,58184,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408200317,99467.00
08/16/2014 10:45,1,1.689,ACTIVE,215.9,349.31,60.00,1408200304,"040051121000195","019011112586793",25.69,23,0.271,300.83,450.18,43.1,43.7,0.324,55913.400000037,55924.500000001,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408200318,99468.00
08/16/2014 10:45,2,1.861,ACTIVE,216.22,354.67,59.996,1408200304,"274151322000083","019011112586793",28.80,27.50,0,328.82,381.73,54.2,50.4,0.389,232912.1,232912.1,20362,0,0,0,L,1151911521,1,123.81,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408200319,99469.00
08/16/2014 10:45,2,1.955,ACTIVE,217.13,347.46,60.001,1408200304,"274151322000076","019011112586793",29.70,27.00,0,330.33,383.53,58.8,54.8,0.398,242822.3,242822.3,20343,0,0,0,L,1151911521,1,124.04,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408200320,99470.00
08/16/2014 10:45,2,1.240,ACTIVE,216.45,417.79,60.001,1408200304,"274151322000094","019011112586793",39.00,28.30,0,391.64,457.17,48.5,44.8,0.331,171268.1,171268.1,20755,0,0,0,L,1151911521,1,123.59,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408200321,99471.00
08/16/2014 10:45,2,1.902,ACTIVE,216.45,349.56,59.969,1408200304,"274151322000052","019011112586793",28.61,27.30,0,329.73,381.73,55.1,51.3,0.376,233906.4,233906.4,20301,0,0,0,L,1151911521,1,123.36,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408200322,99472.00
08/16/2014 10:45,2,1.885,ACTIVE,216.67,347.16,60.006,1408200304,"274151322000085","019011112586793",28.49,27.50,0,330.03,382.03,54.4,50.6,0.362,232982.0,232982.0,20258,0,0,0,L,1151911521,1,124.27,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408200323,99473.00
08/16/2014 10:45,2,1.859,ACTIVE,216.45,351.97,60.001,1408200304,"274151322000087","019011112586793",27.85,35.00,0,329.13,381.12,52.5,48.7,0.358,221743.3,221743.3,20291,0,0,0,L,1151911521,1,124.04,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408200324,99474.00
08/16/2014 10:45,2,1.832,ACTIVE,216.00,346.86,60.001,1408200304,"274151322000088","019011112586793",28.63,26.80,0,330.93,381.12,53.0,49.3,0.354,226277.0,226277.0,20274,0,0,0,L,1151911521,1,124.27,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408200325,99475.00
08/16/2014 10:45,2,1.961,ACTIVE,216.67,352.57,59.996,1408200304,"274151322000095","019011112586793",29.14,27.30,0,329.13,384.73,57.9,54.0,0.389,240626.3,240626.3,20336,0,0,0,L,1151911521,1,124.27,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408200326,99476.00
08/16/2014 10:45,2,1.219,ACTIVE,217.13,428.31,60.001,1408200304,"274151322000068","019011112586793",39.90,28.80,0,394.05,457.17,48.6,45.0,0.318,169393.4,169393.4,20809,0,0,0,L,1151911521,1,124.27,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408200327,99477.00
08/16/2014 10:45,2,1.852,ACTIVE,216.45,348.36,60.017,1408200304,"274151322000054","019011112586793",28.90,27.50,0,328.22,382.93,54.1,50.3,0.367,230770.5,230770.5,20411,0,0,0,L,1151911521,1,124.04,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408200328,99478.00
08/16/2014 11:00,1,1.817,ACTIVE,215.9,340.00,60.03,1408201204,"040051121000097","019011112586793",26.47,24,0.302,308.38,448.13,47.8,48.1,0.359,56532.199999988,56541.600000024,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408201206,99479.00
08/16/2014 11:00,1,1.849,ACTIVE,215.0,366.47,60.03,1408201204,"040051121000095","019011112586793",23.76,23,0.251,314.29,441.25,43.7,32.9,0.281,50513.800000012,50521.800000012,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408201208,99480.00
08/16/2014 11:00,1,1.223,ACTIVE,215.1,399.45,60.07,1408201204,"033051125000132","019011112586793",31.82,25,0.223,314.36,440.92,38.7,37.0,0.073,50026.8,50033.6,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408201209,99481.00
08/16/2014 11:00,1,1.188,ACTIVE,215.7,378.83,60.03,1408201204,"033051125000135","019011112586793",34.92,24,0.270,317.10,444.66,41.3,33.4,0.200,47661.499999964,47669.399999964,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408201210,99482.00
08/16/2014 11:00,1,1.914,ACTIVE,215.0,379.45,60.03,1408201204,"040051121000116","019011112586793",26.25,23,0.311,306.64,447.54,50.0,43.3,0.264,55667.300000011,55676.400000011,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408201211,99483.00
08/16/2014 11:00,1,1.945,ACTIVE,215.9,357.79,60.03,1408201204,"040051121000068","019011112586793",23.62,24,0.295,310.74,446.57,45.7,47.4,0.319,51233.5,51241.7,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408201213,99484.00
08/16/2014 11:00,1,1.629,ACTIVE,215.3,374.91,60.03,1408201204,"033051125000118","019011112586793",35.21,24,0.338,303.83,448.28,57.1,51.7,0.177,64007.7,64018,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408201214,99485.00
08/16/2014 11:00,1,1.632,ACTIVE,215.6,366.62,60.03,1408201204,"033051125000150","019011112586793",33.90,24,0.341,301.30,448.41,55.0,58.8,0.194,63014.100000024,63024.400000036,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408201215,99486.00
08/16/2014 11:00,1,2.110,ACTIVE,215.5,394.20,60.03,1408201204,"040051121000185","019011112586793",25.80,23,0.273,308.22,448.05,54.2,37.6,0.252,58184,58192.7,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408201216,99487.00
08/16/2014 11:00,1,2.299,ACTIVE,215.8,344.56,60.03,1408201204,"040051121000195","019011112586793",25.42,24,0.363,304.18,447.74,58.1,50.2,0.398,55924.500000001,55933.500000001,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408201218,99488.00
08/16/2014 11:00,2,1.895,ACTIVE,214.87,358.28,60.070,1408201204,"274151322000083","019011112586793",28.88,27.50,0,334.24,373.61,55.4,51.5,0.398,232923.2,232923.2,20363,0,0,0,L,1151911521,1,122.91,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408201219,99489.00
08/16/2014 11:00,2,2.025,ACTIVE,215.54,360.69,60.054,1408201204,"274151322000076","019011112586793",29.30,27.00,0,335.74,376.92,60.1,56.1,0.415,242834.4,242834.4,20344,0,0,0,L,1151911521,1,123.14,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408201220,99490.00
08/16/2014 11:00,2,1.281,ACTIVE,215.32,416.89,60.028,1408201204,"274151322000094","019011112586793",38.70,28.80,0,388.64,449.35,49.9,46.3,0.349,171278.1,171278.1,20756,0,0,0,L,1151911521,1,122.91,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408201221,99491.00
08/16/2014 11:00,2,1.938,ACTIVE,214.87,349.56,60.038,1408201204,"274151322000052","019011112586793",28.73,27.00,0,334.24,374.21,56.4,52.5,0.384,233917.7,233917.7,20302,0,0,0,L,1151911521,1,122.68,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408201221,99492.00
08/16/2014 11:00,2,1.900,ACTIVE,215.54,350.77,60.028,1408201204,"274151322000085","019011112586793",28.82,27.50,0,335.14,374.21,55.5,51.6,0.376,232993.1,232993.1,20259,0,0,0,L,1151911521,1,123.59,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408201222,99493.00
08/16/2014 11:00,2,1.893,ACTIVE,215.32,345.96,60.033,1408201204,"274151322000087","019011112586793",28.05,35.40,0,334.54,373.01,53.8,50.0,0.362,221754.1,221754.1,20292,0,0,0,L,1151911521,1,123.14,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408201223,99494.00
08/16/2014 11:00,2,1.896,ACTIVE,215.09,346.56,60.028,1408201204,"274151322000088","019011112586793",28.27,26.80,0,334.24,373.31,54.3,50.5,0.362,226287.9,226287.9,20275,0,0,0,L,1151911521,1,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408201225,99495.00
08/16/2014 11:00,2,2.021,ACTIVE,215.09,356.18,60.028,1408201204,"274151322000095","019011112586793",28.88,27.30,0,334.54,376.01,59.2,55.2,0.398,240638.2,240638.2,20337,0,0,0,L,1151911521,1,123.36,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408201226,99496.00
08/16/2014 11:00,2,1.275,ACTIVE,216.00,422.30,60.028,1408201204,"274151322000068","019011112586793",39.40,28.80,0,391.34,450.86,50.8,47.1,0.340,169403.5,169403.5,20810,0,0,0,L,1151911521,1,123.59,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408201227,99497.00
08/16/2014 11:00,2,1.908,ACTIVE,214.87,347.16,60.033,1408201204,"274151322000054","019011112586793",28.73,27.50,0,334.24,374.51,55.5,51.6,0.380,230781.6,230781.6,20412,0,0,0,L,1151911521,1,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408201228,99498.00
08/16/2014 11:15,1,2.438,ACTIVE,215.4,410.65,60.00,1408202104,"040051121000097","019011112586793",26.36,24,0.308,299.80,451.34,63.9,47.0,0.250,56541.600000024,56553.699999988,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408202106,99499.00
08/16/2014 11:15,1,2.446,ACTIVE,215.5,422.20,60.03,1408202104,"040051121000095","019011112586793",24.15,23,0.272,299.16,447.45,58.7,38.9,0.142,50521.800000012,50532.5,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408202107,99500.00
08/16/2014 11:15,1,1.627,ACTIVE,215.7,403.10,60.00,1408202104,"033051125000132","019011112586793",32.28,25,0.321,303.42,443.90,52.2,40.0,0.316,50033.6,50042.7,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408202109,99501.00
08/16/2014 11:15,1,1.585,ACTIVE,215.5,421.66,60.00,1408202104,"033051125000135","019011112586793",35.25,24,0.267,304.34,451.99,55.6,51.2,0.080,47669.399999964,47679.699999964,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408202110,99502.00
08/16/2014 11:15,1,2.515,ACTIVE,215.4,352.64,60.00,1408202104,"040051121000116","019011112586793",26.31,23,0.373,296.06,450.27,65.8,57.0,0.449,55676.400000011,55688.300000011,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408202111,99503.00
08/16/2014 11:15,1,2.494,ACTIVE,215.8,400.03,60.03,1408202104,"040051121000068","019011112586793",24.37,24,0.331,302.18,450.78,60.5,59.9,0.135,51241.7,51252.6,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408202112,99504.00
08/16/2014 11:15,1,1.976,ACTIVE,216.0,426.78,60.00,1408202104,"033051125000118","019011112586793",27.64,24,0.275,303.12,447.79,54.3,61.1,0.078,64018,64029.9,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408202114,99505.00
08/16/2014 11:15,1,1.996,ACTIVE,216.3,339.71,60.00,1408202104,"033051125000150","019011112586793",27.17,24,0.287,302.72,448.35,53.9,37.0,0.372,63024.400000036,63036.300000012,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408202115,99506.00
08/16/2014 11:15,1,2.528,ACTIVE,216.3,312.34,60.03,1408202104,"040051121000185","019011112586793",26.18,24,0.288,300.77,450.54,65.8,61.9,0.314,58192.7,58204.3,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408202116,99507.00
08/16/2014 11:15,1,2.598,ACTIVE,215.4,334.01,60.00,1408202104,"040051121000195","019011112586793",25.80,24,0.291,300.92,449.77,66.7,62.4,0.323,55933.500000001,55945.199999989,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408202117,99508.00
08/16/2014 11:15,2,2.510,ACTIVE,216.90,356.48,60.012,1408202104,"274151322000083","019011112586793",28.67,28.00,0,330.03,380.82,72.9,68.4,0.521,232937.5,232937.5,20364,0,0,0,L,1151911521,1,123.59,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408202118,99509.00
08/16/2014 11:15,2,2.656,ACTIVE,218.03,371.51,60.012,1408202104,"274151322000076","019011112586793",29.62,28.00,0,330.63,383.53,79.6,74.9,0.548,242850.0,242850.0,20345,0,0,0,L,1151911521,1,124.04,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408202119,99510.00
08/16/2014 11:15,2,1.637,ACTIVE,216.90,435.83,60.006,1408202104,"274151322000094","019011112586793",39.68,29.00,0,391.04,460.17,65.5,61.2,0.455,171291.0,171291.0,20757,0,0,0,L,1151911521,1,123.59,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408202120,99511.00
08/16/2014 11:15,2,2.533,ACTIVE,216.67,360.08,60.012,1408202104,"274151322000052","019011112586793",29.02,27.80,0,331.53,381.12,74.4,69.9,0.504,233932.2,233932.2,20303,0,0,0,L,1151911521,1,123.36,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408202121,99512.00
08/16/2014 11:15,2,2.508,ACTIVE,216.90,368.80,60.012,1408202104,"274151322000085","019011112586793",28.82,28.30,0,331.83,380.82,73.2,68.7,0.495,233007.5,233007.5,20260,0,0,0,L,1151911521,1,124.27,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408202122,99513.00
08/16/2014 11:15,2,2.490,ACTIVE,217.35,363.69,60.006,1408202104,"274151322000087","019011112586793",28.07,36.80,0,330.03,380.22,70.8,66.4,0.482,221768.0,221768.0,20293,0,0,0,L,1151911521,1,123.81,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408202123,99514.00
08/16/2014 11:15,2,2.484,ACTIVE,217.13,361.59,60.022,1408202104,"274151322000088","019011112586793",28.71,27.30,0,330.03,380.22,72.2,67.7,0.482,226302.0,226302.0,20276,0,0,0,L,1151911521,1,124.49,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408202124,99515.00
08/16/2014 11:15,2,2.619,ACTIVE,217.13,367.60,60.012,1408202104,"274151322000095","019011112586793",29.44,28.00,0,330.33,381.12,78.1,73.4,0.521,240653.6,240653.6,20338,0,0,0,L,1151911521,1,124.04,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408202125,99516.00
08/16/2014 11:15,2,1.686,ACTIVE,218.48,435.23,60.012,1408202104,"274151322000068","019011112586793",39.56,29.30,0,391.64,461.38,67.1,62.8,0.455,169416.5,169416.5,20811,0,0,0,L,1151911521,1,124.27,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408202126,99517.00
08/16/2014 11:15,2,2.516,ACTIVE,216.90,358.28,60.012,1408202104,"274151322000054","019011112586793",28.84,28.00,0,329.73,380.52,73.5,69.0,0.499,230795.9,230795.9,20413,0,0,0,L,1151911521,1,123.81,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408202127,99518.00
08/16/2014 11:30,1,6.094,ACTIVE,218.5,375.06,60.00,1408203004,"040051121000097","019011112586793",25.44,26,0.679,298.06,451.01,154.2,147.5,0.680,56553.699999988,56577.800000012,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408203006,99519.00
08/16/2014 11:30,1,7.095,ACTIVE,218.3,332.31,60.00,1408203004,"040051121000095","019011112586793",23.12,25,0.724,298.70,448.60,163.2,157.1,0.714,50532.5,50553.699999988,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408203007,99520.00
08/16/2014 11:30,1,4.734,ACTIVE,219.3,362.07,60.00,1408203004,"033051125000132","019011112586793",34.65,26,0.713,303.81,447.30,163.2,155.8,0.714,50042.7,50062.8,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408203009,99521.00
