ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/16/2014 11:30,1,4.817,ACTIVE,219.5,356.33,60.00,1408203004,"033051125000135","019011112586793",34.57,26,0.737,302.16,452.89,165.7,160.8,0.727,47679.699999964,47699.499999964,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408203010,99522.00
08/16/2014 11:30,1,6.841,ACTIVE,218.1,381.13,60.00,1408203004,"040051121000116","019011112586793",25.77,25,0.781,296.31,450.32,175.4,169.0,0.770,55688.300000011,55712.200000011,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408203012,99523.00
08/16/2014 11:30,1,7.262,ACTIVE,218.8,336.80,60.00,1408203004,"040051121000068","019011112586793",22.34,26,0.712,302.68,450.57,161.4,155.3,0.709,51252.6,51274.4,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408203013,99524.00
08/16/2014 11:30,1,4.555,ACTIVE,219.2,334.29,60.00,1408203004,"033051125000118","019011112586793",44.04,26,0.901,302.57,448.36,199.5,196.8,0.873,64029.9,64056.5,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408203014,99525.00
08/16/2014 11:30,1,4.608,ACTIVE,219.5,374.77,60.00,1408203004,"033051125000150","019011112586793",44.15,26,0.890,304.58,449.68,202.4,194.0,0.880,63036.300000012,63062.800000012,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408203015,99526.00
08/16/2014 11:30,1,7.588,ACTIVE,219.6,355.34,60.03,1408203004,"040051121000185","019011112586793",26.85,26,0.897,300.81,450.36,202.7,196.0,0.878,58204.3,58228.1,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408203017,99527.00
08/16/2014 11:30,1,7.094,ALERT,218.5,382.00,60.00,1408203004,"040051121000195","019011112586793",26.50,26,0.830,303.37,449.60,187.1,180.3,0.815,55945.199999989,55969.100000025,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1408203018,99528.00
08/16/2014 11:30,2,5.922,ACTIVE,218.93,351.97,59.996,1408203004,"274151322000083","019011112586793",27.21,35.00,0,329.13,406.07,163.3,155.7,0.650,232965.1,232965.1,20365,0,0,0,L,1151911521,1,124.72,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408203019,99529.00
08/16/2014 11:30,2,6.436,ACTIVE,220.29,355.58,59.990,1408203004,"274151322000076","019011112586793",28.41,34.80,0,331.23,406.37,185.0,176.6,0.698,242879.9,242879.9,20346,0,0,0,L,1151911521,1,125.40,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408203020,99530.00
08/16/2014 11:30,2,3.938,ACTIVE,219.39,432.52,59.985,1408203004,"274151322000094","019011112586793",39.54,34.50,0,388.94,470.39,158.3,150.9,0.605,171316.4,171316.4,20758,0,0,0,L,1151911521,1,124.49,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408203021,99531.00
08/16/2014 11:30,2,5.795,ACTIVE,219.16,351.37,59.996,1408203004,"274151322000052","019011112586793",29.04,33.80,0,331.23,406.37,170.7,162.8,0.650,233960.2,233960.2,20304,0,0,0,L,1151911521,1,124.49,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408203022,99532.00
08/16/2014 11:30,2,6.307,ACTIVE,219.84,352.57,59.996,1408203004,"274151322000085","019011112586793",27.33,33.80,0,331.23,406.97,174.9,166.9,0.654,233035.3,233035.3,20261,0,0,0,L,1151911521,1,125.62,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408203023,99533.00
08/16/2014 11:30,2,6.223,ACTIVE,219.16,364.89,59.985,1408203004,"274151322000087","019011112586793",25.76,43.40,0,329.13,404.57,162.2,154.7,0.619,221794.7,221794.7,20294,0,0,0,L,1151911521,1,125.17,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408203024,99534.00
08/16/2014 11:30,2,6.012,ACTIVE,219.39,354.67,59.985,1408203004,"274151322000088","019011112586793",28.77,33.00,0,329.43,406.67,175.4,167.3,0.650,226329.4,226329.4,20277,0,0,0,L,1151911521,1,125.62,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408203025,99535.00
08/16/2014 11:30,2,6.232,ACTIVE,219.16,353.17,59.990,1408203004,"274151322000095","019011112586793",28.47,35.00,0,330.93,405.77,180.0,171.8,0.667,240683.1,240683.1,20339,0,0,0,L,1151911521,1,125.40,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408203026,99536.00
08/16/2014 11:30,2,4.053,ACTIVE,220.29,424.71,59.996,1408203004,"274151322000068","019011112586793",39.72,35.40,0,377.82,476.10,162.8,155.2,0.605,169442.1,169442.1,20812,0,0,0,L,1151911521,1,125.62,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408203027,99537.00
08/16/2014 11:30,2,6.531,ACTIVE,219.39,351.67,60.006,1408203004,"274151322000054","019011112586793",26.28,35.00,0,330.63,406.97,173.9,166.0,0.654,230823.7,230823.7,20414,0,0,0,L,1151911521,1,125.17,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408203028,99538.00
08/16/2014 11:45,1,1.701,ACTIVE,215.5,397.02,60.03,1408203903,"040051121000097","019011112586793",26.33,26,0.264,303.76,451.07,44.5,38.1,0.138,56577.800000012,56595,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408203906,99539.00
08/16/2014 11:45,1,1.744,ACTIVE,214.7,373.42,60.03,1408203903,"040051121000095","019011112586793",23.52,25,0.228,300.91,447.65,40.8,40.0,0.221,50553.699999988,50568.900000036,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408203907,99540.00
08/16/2014 11:45,1,1.038,ACTIVE,215.3,385.55,60.03,1408203903,"033051125000132","019011112586793",35.74,26,0.225,303.66,447.27,36.9,36.4,0.086,50062.8,50076.9,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408203908,99541.00
08/16/2014 11:45,1,1.089,ACTIVE,215.2,341.26,60.00,1408203903,"033051125000135","019011112586793",34.76,26,0.233,304.54,453.19,37.6,37.2,0.275,47699.499999964,47713.899999964,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408203910,99542.00
08/16/2014 11:45,1,1.716,ACTIVE,214.6,419.62,60.03,1408203903,"040051121000116","019011112586793",26.16,25,0.261,302.15,450.16,44.6,34.1,0.089,55712.200000011,55729.000000011,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408203911,99543.00
08/16/2014 11:45,1,1.701,ACTIVE,215.5,393.39,60.03,1408203903,"040051121000068","019011112586793",23.69,26,0.247,303.56,450.49,40.1,31.1,0.099,51274.4,51289.8,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408203912,99544.00
08/16/2014 11:45,1,1.275,ACTIVE,215.0,437.61,60.03,1408203903,"033051125000118","019011112586793",39.10,26,0.301,305.67,449.93,49.6,44.4,0.132,64056.5,64075.3,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408203913,99545.00
08/16/2014 11:45,1,1.275,ACTIVE,215.1,352.95,60.03,1408203903,"033051125000150","019011112586793",39.04,25,0.318,306.00,450.89,49.5,51.9,0.399,63062.800000012,63081.800000012,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408203915,99546.00
08/16/2014 11:45,1,1.661,ACTIVE,215.5,342.93,60.03,1408203903,"040051121000185","019011112586793",25.62,25,0.274,304.18,450.44,42.3,41.1,0.317,58228.1,58244.5,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408203916,99547.00
08/16/2014 11:45,1,1.675,ACTIVE,215.5,400.04,60.03,1408203903,"040051121000195","019011112586793",25.36,25,0.257,304.49,449.97,42.2,41.8,0.114,55969.100000025,55985.699999989,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408203917,99548.00
08/16/2014 11:45,2,1.799,ACTIVE,215.77,345.96,60.012,1408203903,"274151322000083","019011112586793",28.45,31.80,0,328.22,404.87,51.8,48.1,0.362,232985.2,232985.2,20366,0,0,0,L,1151911521,1,123.14,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408203918,99549.00
08/16/2014 11:45,2,1.889,ACTIVE,216.22,355.88,60.012,1408203903,"274151322000076","019011112586793",29.32,31.30,0,330.63,406.67,56.1,52.2,0.398,242901.8,242901.8,20347,0,0,0,L,1151911521,1,123.36,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408203919,99550.00
08/16/2014 11:45,2,1.223,ACTIVE,215.77,415.69,60.017,1408203903,"274151322000094","019011112586793",38.11,32.00,0,336.04,465.89,46.7,43.2,0.309,171334.8,171334.8,20759,0,0,0,L,1151911521,1,123.14,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408203920,99551.00
08/16/2014 11:45,2,1.828,ACTIVE,215.54,352.57,60.006,1408203903,"274151322000052","019011112586793",28.41,31.30,0,329.73,406.67,52.6,48.8,0.345,233980.6,233980.6,20305,0,0,0,L,1151911521,1,122.68,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408203921,99552.00
08/16/2014 11:45,2,1.809,ACTIVE,215.77,348.96,60.006,1408203903,"274151322000085","019011112586793",28.27,31.80,0,329.73,407.27,51.8,48.1,0.354,233055.5,233055.5,20262,0,0,0,L,1151911521,1,123.81,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408203922,99553.00
08/16/2014 11:45,2,1.781,ACTIVE,215.77,356.18,60.012,1408203903,"274151322000087","019011112586793",27.51,42.00,0,329.43,403.37,49.7,46.0,0.323,221813.9,221813.9,20295,0,0,0,L,1151911521,1,123.36,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408203923,99554.00
08/16/2014 11:45,2,1.771,ACTIVE,215.77,357.68,60.001,1408203903,"274151322000088","019011112586793",28.23,30.80,0,329.73,406.67,50.6,46.9,0.340,226349.2,226349.2,20278,0,0,0,L,1151911521,1,123.81,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408203924,99555.00
08/16/2014 11:45,2,1.891,ACTIVE,215.77,353.77,60.012,1408203903,"274151322000095","019011112586793",28.86,31.50,0,329.43,405.47,55.3,51.4,0.367,240704.6,240704.6,20340,0,0,0,L,1151911521,1,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408203925,99556.00
08/16/2014 11:45,2,1.234,ACTIVE,216.45,410.28,60.012,1408203903,"274151322000068","019011112586793",38.05,32.20,0,336.34,470.99,47.9,44.3,0.314,169460.6,169460.6,20813,0,0,0,L,1151911521,1,123.81,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408203926,99557.00
08/16/2014 11:45,2,1.797,ACTIVE,215.54,348.06,60.012,1408203903,"274151322000054","019011112586793",28.43,31.80,0,328.82,408.18,51.7,48.0,0.345,230843.8,230843.8,20415,0,0,0,L,1151911521,1,123.36,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408203927,99558.00
08/16/2014 12:00,1,2.152,ACTIVE,216.8,325.56,60.03,1408204804,"040051121000097","019011112586793",26.27,25,0.293,304.01,448.86,56.2,63.6,0.365,56595,56605.699999988,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408204807,99559.00
08/16/2014 12:00,1,2.132,ACTIVE,216.0,369.80,60.03,1408204804,"040051121000095","019011112586793",24.17,25,0.315,303.98,445.65,51.3,41.2,0.324,50568.900000036,50578.300000012,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408204808,99560.00
08/16/2014 12:00,1,1.399,ACTIVE,216.1,403.80,60.03,1408204804,"033051125000132","019011112586793",34.81,26,0.302,308.87,447.76,48.4,50.7,0.170,50076.9,50085.7,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408204809,99561.00
08/16/2014 12:00,1,1.372,ACTIVE,216.4,343.22,60.03,1408204804,"033051125000135","019011112586793",34.83,25,0.304,310.06,448.11,47.5,48.2,0.383,47713.899999964,47722.999999964,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408204810,99562.00
08/16/2014 12:00,1,2.166,ACTIVE,215.9,344.07,60.03,1408204804,"040051121000116","019011112586793",26.08,24,0.309,300.38,447.99,56.2,41.0,0.392,55729.000000011,55739.600000011,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408204812,99563.00
08/16/2014 12:00,1,2.147,ACTIVE,216.7,314.79,60.03,1408204804,"040051121000068","019011112586793",23.82,26,0.318,306.63,448.37,50.9,53.3,0.334,51289.8,51299.4,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408204813,99564.00
08/16/2014 12:00,1,1.665,ACTIVE,215.9,340.64,60.03,1408204804,"033051125000118","019011112586793",32.47,25,0.323,304.28,447.84,53.8,56.9,0.273,64075.3,64086.2,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408204814,99565.00
08/16/2014 12:00,1,1.667,ACTIVE,216.3,333.56,60.03,1408204804,"033051125000150","019011112586793",32.34,25,0.293,307.32,448.42,53.6,53.5,0.297,63081.800000012,63092.699999988,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408204816,99566.00
08/16/2014 12:00,1,2.134,ACTIVE,216.5,341.00,60.03,1408204804,"040051121000185","019011112586793",25.42,25,0.306,305.88,448.49,53.9,40.2,0.372,58244.5,58254.7,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408204817,99567.00
08/16/2014 12:00,1,2.097,ACTIVE,215.6,392.50,60.03,1408204804,"040051121000195","019011112586793",25.95,25,0.292,305.31,447.60,54.1,57.1,0.121,55985.699999989,55996.000000001,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408204818,99568.00
08/16/2014 12:00,2,2.252,ACTIVE,216.22,349.86,60.043,1408204804,"274151322000083","019011112586793",28.71,30.80,0,335.14,376.01,65.5,61.3,0.464,232997.9,232997.9,20367,0,0,0,L,1151911521,1,123.59,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408204819,99569.00
08/16/2014 12:00,2,2.379,ACTIVE,217.13,349.26,60.028,1408204804,"274151322000076","019011112586793",29.34,30.00,0,336.34,379.02,70.8,66.4,0.486,242915.6,242915.6,20348,0,0,0,L,1151911521,1,124.04,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408204820,99570.00
08/16/2014 12:00,2,1.453,ACTIVE,216.67,426.51,60.012,1408204804,"274151322000094","019011112586793",39.92,31.30,0,389.84,452.96,58.9,54.9,0.402,171346.2,171346.2,20760,0,0,0,L,1151911521,1,123.59,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408204821,99571.00
08/16/2014 12:00,2,2.271,ACTIVE,216.00,350.77,60.022,1408204804,"274151322000052","019011112586793",28.77,30.00,0,334.54,376.92,66.2,62.0,0.446,233993.5,233993.5,20306,0,0,0,L,1151911521,1,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408204822,99572.00
08/16/2014 12:00,2,2.230,ACTIVE,216.45,351.37,60.028,1408204804,"274151322000085","019011112586793",29.00,30.80,0,335.44,376.31,65.5,61.2,0.433,233068.2,233068.2,20263,0,0,0,L,1151911521,1,124.27,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408204823,99573.00
08/16/2014 12:00,2,2.238,ACTIVE,216.00,347.16,60.028,1408204804,"274151322000087","019011112586793",27.89,41.80,0,334.24,374.81,63.2,59.0,0.411,221826.1,221826.1,20296,0,0,0,L,1151911521,1,123.59,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408204824,99574.00
08/16/2014 12:00,2,2.219,ACTIVE,216.45,349.56,60.022,1408204804,"274151322000088","019011112586793",28.61,29.80,0,335.14,375.71,64.3,60.2,0.429,226361.7,226361.7,20279,0,0,0,L,1151911521,1,124.27,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408204825,99575.00
08/16/2014 12:00,2,2.352,ACTIVE,216.67,362.19,60.028,1408204804,"274151322000095","019011112586793",29.36,30.30,0,334.84,378.12,70.0,65.6,0.455,240718.2,240718.2,20341,0,0,0,L,1151911521,1,124.04,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408204826,99576.00
08/16/2014 12:00,2,1.461,ACTIVE,217.35,429.22,60.043,1408204804,"274151322000068","019011112586793",39.98,31.30,0,388.34,460.78,58.9,54.9,0.393,169472.3,169472.3,20814,0,0,0,L,1151911521,1,124.27,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408204827,99577.00
08/16/2014 12:00,2,2.248,ACTIVE,216.22,357.98,60.022,1408204804,"274151322000054","019011112586793",28.75,30.80,0,334.24,376.92,65.4,61.2,0.442,230856.6,230856.6,20416,0,0,0,L,1151911521,1,124.04,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408204828,99578.00
08/16/2014 12:15,1,5.882,ACTIVE,218.9,365.40,60.00,1408205704,"040051121000097","019011112586793",26.62,26,0.689,303.36,451.17,155.8,150.1,0.686,56605.699999988,56623.400000036,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408205707,99579.00
08/16/2014 12:15,1,6.033,ACTIVE,218.4,343.62,60.00,1408205704,"040051121000095","019011112586793",23.69,25,0.631,301.17,447.42,142.2,137.4,0.630,50578.300000012,50593.800000012,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408205708,99580.00
08/16/2014 12:15,1,4.046,ACTIVE,218.7,345.96,60.00,1408205704,"033051125000132","019011112586793",34.99,26,0.620,305.92,449.80,140.9,135.0,0.626,50085.7,50100.2,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408205709,99581.00
08/16/2014 12:15,1,3.477,ACTIVE,218.6,338.08,60.00,1408205704,"033051125000135","019011112586793",35.02,26,0.541,305.16,451.66,121.2,117.8,0.546,47722.999999964,47737.599999964,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408205711,99582.00
08/16/2014 12:15,1,4.750,ACTIVE,217.2,362.65,60.00,1408205704,"040051121000116","019011112586793",26.16,25,0.550,301.44,449.48,123.6,118.8,0.556,55739.600000011,55757.300000011,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408205712,99583.00
08/16/2014 12:15,1,4.601,ACTIVE,217.0,341.85,60.00,1408205704,"040051121000068","019011112586793",23.67,26,0.479,303.19,450.61,108.3,103.8,0.495,51299.4,51315.1,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408205714,99584.00
08/16/2014 12:15,1,3.192,ACTIVE,216.8,328.50,60.00,1408205704,"033051125000118","019011112586793",39.75,26,0.564,303.60,449.11,126.2,121.6,0.565,64086.2,64104,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408205715,99585.00
08/16/2014 12:15,1,3.065,ACTIVE,217.3,342.49,60.00,1408205704,"033051125000150","019011112586793",39.78,26,0.541,304.32,449.91,121.3,116.9,0.550,63092.699999988,63110.699999988,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408205716,99586.00
08/16/2014 12:15,1,4.079,ACTIVE,217.4,331.05,60.00,1408205704,"040051121000185","019011112586793",26.12,26,0.470,303.88,450.60,106.0,101.6,0.478,58254.7,58272.3,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408205718,99587.00
08/16/2014 12:15,1,4.147,ACTIVE,217.1,357.89,60.00,1408205704,"040051121000195","019011112586793",25.80,26,0.471,304.61,449.48,106.4,101.7,0.484,55996.000000001,56013.600000025,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408205719,99588.00
08/16/2014 12:15,2,5.779,ACTIVE,218.26,364.89,59.990,1408205704,"274151322000083","019011112586793",28.84,35.00,0,334.24,385.33,168.8,161.0,0.672,233018.5,233018.5,20368,0,0,0,L,1151911521,1,124.72,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408205720,99589.00
08/16/2014 12:15,2,6.156,ACTIVE,219.39,355.58,60.006,1408205704,"274151322000076","019011112586793",29.36,34.00,0,338.14,393.15,183.0,174.7,0.703,242937.9,242937.9,20349,0,0,0,L,1151911521,1,125.17,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408205721,99590.00
08/16/2014 12:15,2,3.938,ACTIVE,218.48,418.09,59.990,1408205704,"274151322000094","019011112586793",38.96,34.80,0,393.75,453.86,155.7,148.3,0.592,171364.9,171364.9,20761,0,0,0,L,1151911521,1,124.49,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408205722,99591.00
08/16/2014 12:15,2,5.852,ACTIVE,218.48,370.30,59.985,1408205704,"274151322000052","019011112586793",28.96,33.50,0,334.84,386.23,171.6,163.7,0.645,234014.4,234014.4,20307,0,0,0,L,1151911521,1,124.27,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408205723,99592.00
08/16/2014 12:15,2,5.645,ACTIVE,218.48,363.09,59.985,1408205704,"274151322000085","019011112586793",28.94,34.30,0,335.44,386.53,165.6,157.9,0.623,233088.8,233088.8,20264,0,0,0,L,1151911521,1,125.62,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408205724,99593.00
08/16/2014 12:15,2,5.750,ACTIVE,218.71,363.39,59.996,1408205704,"274151322000087","019011112586793",27.47,45.80,0,334.54,384.13,159.8,152.4,0.601,221846.0,221846.0,20297,0,0,0,L,1151911521,1,125.17,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408205725,99594.00
08/16/2014 12:15,2,5.715,ACTIVE,218.03,353.77,59.990,1408205704,"274151322000088","019011112586793",28.55,32.80,0,329.13,386.23,165.5,157.8,0.619,226382.0,226382.0,20280,0,0,0,L,1151911521,1,125.40,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408205726,99595.00
08/16/2014 12:15,2,6.148,ACTIVE,218.03,351.97,59.990,1408205704,"274151322000095","019011112586793",28.94,34.50,0,333.93,388.94,180.2,172.0,0.672,240740.3,240740.3,20342,0,0,0,L,1151911521,1,124.94,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408205727,99596.00
08/16/2014 12:15,2,3.908,ACTIVE,219.61,435.83,59.996,1408205704,"274151322000068","019011112586793",39.32,35.20,0,388.64,457.77,156.8,149.4,0.579,169491.1,169491.1,20815,0,0,0,L,1151911521,1,125.40,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408205728,99597.00
08/16/2014 12:15,2,5.707,ACTIVE,218.48,351.07,59.985,1408205704,"274151322000054","019011112586793",28.67,33.80,0,334.24,387.14,165.6,157.9,0.623,230877.1,230877.1,20417,0,0,0,L,1151911521,1,125.62,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408205729,99598.00
08/16/2014 12:30,1,3.073,ACTIVE,216.0,324.71,60.07,1408206604,"040051121000097","019011112586793",26.08,27,0.351,315.50,398.81,79.7,75.3,0.375,56623.400000036,56651.100000024,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408206607,99599.00
08/16/2014 12:30,1,3.082,ACTIVE,215.7,326.04,60.07,1408206604,"040051121000095","019011112586793",23.73,27,0.316,300.98,448.95,72.7,67.7,0.339,50593.800000012,50618.5,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408206608,99600.00
08/16/2014 12:30,1,2.004,ACTIVE,216.2,326.43,60.03,1408206604,"033051125000132","019011112586793",34.34,28,0.298,304.53,450.55,68.5,64.4,0.329,50100.2,50123.9,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408206609,99601.00
08/16/2014 12:30,1,1.975,ACTIVE,216.4,334.27,60.03,1408206604,"033051125000135","019011112586793",34.47,28,0.298,303.49,453.50,67.7,64.4,0.323,47737.599999964,47760.899999964,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408206610,99602.00
08/16/2014 12:30,1,3.096,ALERT,215.7,342.47,60.07,1408206604,"040051121000116","019011112586793",25.96,26,0.348,314.45,396.35,79.9,74.9,0.377,55757.300000011,55784.600000011,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1408206612,99603.00
08/16/2014 12:30,1,3.119,ACTIVE,216.0,342.16,60.07,1408206604,"040051121000068","019011112586793",23.51,28,0.321,302.94,450.43,73.0,68.9,0.345,51315.1,51340,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408206613,99604.00
08/16/2014 12:30,1,2.299,ACTIVE,216.0,348.92,60.03,1408206604,"033051125000118","019011112586793",39.07,28,0.396,309.11,401.25,89.4,85.3,0.415,64104,64133.9,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408206615,99605.00
08/16/2014 12:30,1,2.307,ACTIVE,215.7,326.83,60.07,1408206604,"033051125000150","019011112586793",39.08,27,0.398,298.66,411.82,89.7,85.8,0.417,63110.699999988,63140.699999988,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408206616,99606.00
08/16/2014 12:30,1,3.103,ACTIVE,216.2,326.29,60.07,1408206604,"040051121000185","019011112586793",25.49,27,0.346,302.31,451.05,78.7,74.3,0.369,58272.3,58299.6,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408206617,99607.00
08/16/2014 12:30,1,3.083,ACTIVE,215.8,325.88,60.03,1408206604,"040051121000195","019011112586793",25.77,27,0.346,303.10,450.20,79.0,74.7,0.375,56013.600000025,56040.900000037,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408206618,99608.00
08/16/2014 12:30,2,3.197,ACTIVE,216.22,348.96,60.043,1408206604,"274151322000083","019011112586793",28.53,37.00,0,328.82,406.37,92.3,87.1,0.367,233050.7,233050.7,20369,0,0,0,L,1151911521,1,123.36,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408206619,99609.00
08/16/2014 12:30,2,3.396,ACTIVE,217.13,354.07,60.038,1408206604,"274151322000076","019011112586793",29.06,36.80,0,333.03,406.07,99.8,94.4,0.384,242972.5,242972.5,20350,0,0,0,L,1151911521,1,124.04,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408206620,99610.00
08/16/2014 12:30,2,2.148,ACTIVE,216.45,419.60,60.038,1408206604,"274151322000094","019011112586793",38.65,36.80,0,384.13,471.30,84.5,79.6,0.323,171394.7,171394.7,20762,0,0,0,L,1151911521,1,123.59,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408206621,99611.00
08/16/2014 12:30,2,3.236,ACTIVE,216.45,353.17,60.059,1408206604,"274151322000052","019011112586793",28.55,36.30,0,329.43,405.77,93.6,88.4,0.358,234047.0,234047.0,20308,0,0,0,L,1151911521,1,123.14,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408206622,99612.00
08/16/2014 12:30,2,3.258,ACTIVE,216.67,350.17,60.038,1408206604,"274151322000085","019011112586793",27.97,36.50,0,329.13,406.37,92.3,87.2,0.345,233121.2,233121.2,20265,0,0,0,L,1151911521,1,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408206623,99613.00
08/16/2014 12:30,2,3.186,ACTIVE,216.45,351.37,60.033,1408206604,"274151322000087","019011112586793",27.12,48.50,0,329.13,405.17,87.5,82.5,0.331,221876.7,221876.7,20298,0,0,0,L,1151911521,1,123.81,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408206624,99614.00
08/16/2014 12:30,2,3.178,ACTIVE,216.22,355.28,60.012,1408206604,"274151322000088","019011112586793",28.29,35.00,0,328.52,406.07,91.0,85.9,0.340,226413.9,226413.9,20281,0,0,0,L,1151911521,1,124.27,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408206625,99615.00
08/16/2014 12:30,2,3.377,ACTIVE,216.45,357.38,60.038,1408206604,"274151322000095","019011112586793",28.77,37.30,0,330.93,406.97,98.3,93.0,0.367,240774.5,240774.5,20343,0,0,0,L,1151911521,1,124.04,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408206626,99616.00
08/16/2014 12:30,2,2.197,ACTIVE,217.13,414.19,60.038,1408206604,"274151322000068","019011112586793",38.17,36.50,0,391.64,471.60,85.3,80.4,0.309,169521.1,169521.1,20816,0,0,0,L,1151911521,1,124.27,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408206627,99617.00
08/16/2014 12:30,2,3.219,ACTIVE,216.45,355.28,60.038,1408206604,"274151322000054","019011112586793",28.35,36.50,0,328.22,406.97,92.3,87.2,0.349,230909.5,230909.5,20418,0,0,0,L,1151911521,1,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408206628,99618.00
08/16/2014 12:45,1,1.554,ACTIVE,215.6,376.33,60.03,1408207505,"040051121000097","019011112586793",25.73,27,0.233,302.77,450.77,39.7,31.0,0.175,56651.100000024,56671.699999988,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408207507,99619.00
08/16/2014 12:45,1,1.587,ACTIVE,215.6,332.54,60.00,1408207505,"040051121000095","019011112586793",23.28,27,0.222,301.95,446.81,36.7,35.7,0.264,50618.5,50637,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408207508,99620.00
08/16/2014 12:45,1,1.009,ACTIVE,216.0,362.38,60.03,1408207505,"033051125000132","019011112586793",34.15,28,0.195,305.72,450.37,34.3,34.7,0.142,50123.9,50141.3,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408207510,99621.00
08/16/2014 12:45,1,0.982,ACTIVE,216.1,376.06,60.03,1408207505,"033051125000135","019011112586793",34.35,28,0.201,305.27,452.83,33.5,34.5,0.093,47760.899999964,47778.299999964,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408207511,99622.00
08/16/2014 12:45,1,1.555,ACTIVE,215.4,370.89,60.00,1408207505,"040051121000116","019011112586793",25.82,26,0.239,302.76,449.85,39.9,39.9,0.247,55784.600000011,55805.100000011,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408207512,99623.00
08/16/2014 12:45,1,1.558,ACTIVE,215.7,356.09,60.00,1408207505,"040051121000068","019011112586793",23.04,28,0.206,304.10,450.78,35.7,36.0,0.170,51340,51358.6,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408207514,99624.00
08/16/2014 12:45,1,1.147,ACTIVE,215.3,387.32,60.00,1408207505,"033051125000118","019011112586793",38.84,28,0.261,304.34,450.56,44.3,35.8,0.173,64133.9,64156.6,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408207515,99625.00
08/16/2014 12:45,1,1.147,ACTIVE,215.6,364.19,60.00,1408207505,"033051125000150","019011112586793",38.80,27,0.272,305.11,451.29,44.3,42.9,0.264,63140.699999988,63163.600000024,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408207516,99626.00
08/16/2014 12:45,1,1.509,ACTIVE,215.8,404.47,60.03,1408207505,"040051121000185","019011112586793",24.90,27,0.216,305.09,450.16,37.4,30.1,0.074,58299.6,58319.7,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408207517,99627.00
08/16/2014 12:45,1,1.500,ACTIVE,215.8,381.83,60.03,1408207505,"040051121000195","019011112586793",24.97,27,0.236,305.22,449.36,37.3,29.2,0.112,56040.900000037,56061.100000025,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408207519,99628.00
08/16/2014 12:45,2,1.639,ACTIVE,215.77,349.86,59.990,1408207505,"274151322000083","019011112586793",27.99,35.60,0,329.43,406.37,46.5,42.9,0.336,233074.3,233074.3,20370,0,0,0,L,1151911521,1,123.36,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408207520,99629.00
08/16/2014 12:45,2,1.732,ACTIVE,216.22,351.67,59.996,1408207505,"274151322000076","019011112586793",28.65,34.80,0,330.33,405.77,50.3,46.6,0.336,242998.1,242998.1,20351,0,0,0,L,1151911521,1,123.81,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408207521,99630.00
08/16/2014 12:45,2,1.135,ALERT,216.00,399.76,60.001,1408207505,"274151322000094","019011112586793",36.44,35.80,0,300.27,516.38,42.1,38.7,0.287,171416.1,171416.1,20763,0,0,0,L,1151911521,1,123.14,124.49,0400,31,0,0,0,0,0,0,175,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408207522,99631.00
08/16/2014 12:45,2,1.650,ALERT,215.77,351.37,59.996,1408207505,"274151322000052","019011112586793",28.25,34.80,0,301.17,526.60,47.1,43.6,0.318,234070.7,234070.7,20309,0,0,0,L,1151911521,1,123.14,124.04,0400,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408207524,99632.00
08/16/2014 12:45,2,1.662,ACTIVE,215.77,352.87,59.985,1408207505,"274151322000085","019011112586793",27.67,35.40,0,331.23,404.57,46.5,43.0,0.309,233144.8,233144.8,20266,0,0,0,L,1151911521,1,124.04,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408207525,99633.00
08/16/2014 12:45,2,1.637,ACTIVE,215.77,351.97,59.996,1408207505,"274151322000087","019011112586793",26.60,49.00,0,330.03,403.97,44.1,40.7,0.301,221899.0,221899.0,20299,0,0,0,L,1151911521,1,123.59,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408207526,99634.00
08/16/2014 12:45,2,1.621,ACTIVE,215.32,350.47,59.990,1408207505,"274151322000088","019011112586793",27.69,34.00,0,329.43,404.87,45.5,42.0,0.305,226437.2,226437.2,20282,0,0,0,L,1151911521,1,124.04,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408207527,99635.00
08/16/2014 12:45,2,1.715,ACTIVE,216.00,356.78,59.990,1408207505,"274151322000095","019011112586793",28.49,35.40,0,330.63,406.97,49.5,45.9,0.331,240799.7,240799.7,20344,0,0,0,L,1151911521,1,123.81,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408207528,99636.00
08/16/2014 12:45,2,1.129,ALERT,216.67,410.88,59.969,1408207505,"274151322000068","019011112586793",37.65,35.20,0,338.14,513.68,43.1,39.7,0.283,169542.7,169542.7,20817,0,0,0,L,1151911521,1,124.04,124.49,0001,32,0,0,0,0,0,0,94,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408207530,99637.00
08/16/2014 12:45,2,1.656,ACTIVE,215.54,354.67,59.985,1408207505,"274151322000054","019011112586793",27.75,35.20,0,327.92,405.17,46.5,43.0,0.314,230933.0,230933.0,20419,0,0,0,L,1151911521,1,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408207531,99638.00
08/16/2014 13:00,1,1.840,ACTIVE,216.4,378.94,60.07,1408208404,"040051121000097","019011112586793",26.36,25,0.303,305.75,448.71,48.2,42.3,0.268,56671.699999988,56681.300000012,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408208406,99639.00
08/16/2014 13:00,1,1.870,ACTIVE,216.0,408.72,60.07,1408208404,"040051121000095","019011112586793",23.82,25,0.257,304.30,444.23,44.3,34.1,0.129,50637,50645.300000012,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408208408,99640.00
08/16/2014 13:00,1,1.203,ACTIVE,215.8,375.74,60.07,1408208404,"033051125000132","019011112586793",34.93,26,0.244,316.91,443.45,41.8,43.0,0.179,50141.3,50149.6,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408208409,99641.00
08/16/2014 13:00,1,1.188,ACTIVE,216.1,389.43,60.07,1408208404,"033051125000135","019011112586793",34.72,25,0.266,317.31,444.83,41.0,33.1,0.124,47778.299999964,47786.499999964,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408208410,99642.00
08/16/2014 13:00,1,1.864,ACTIVE,215.5,374.08,60.03,1408208404,"040051121000116","019011112586793",26.21,25,0.310,304.28,448.02,48.6,37.1,0.329,55805.100000011,55814.500000011,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408208412,99643.00
08/16/2014 13:00,1,1.827,ACTIVE,215.9,397.54,60.07,1408208404,"040051121000068","019011112586793",24.16,26,0.269,307.27,447.93,43.9,34.0,0.130,51358.6,51367.1,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408208413,99644.00
08/16/2014 13:00,1,1.392,ACTIVE,215.3,350.98,60.03,1408208404,"033051125000118","019011112586793",39.07,26,0.293,304.68,448.03,54.1,40.0,0.381,64156.6,64167.1,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408208414,99645.00
08/16/2014 13:00,1,1.420,ACTIVE,216.1,426.86,60.07,1408208404,"033051125000150","019011112586793",37.64,25,0.256,304.56,448.82,53.2,39.3,0.077,63163.600000024,63174.100000024,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408208415,99646.00
08/16/2014 13:00,1,1.822,ACTIVE,216.1,423.16,60.03,1408208404,"040051121000185","019011112586793",25.65,25,0.280,306.32,448.51,46.5,48.2,0.095,58319.7,58328.7,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408208417,99647.00
08/16/2014 13:00,1,1.820,ACTIVE,215.9,344.63,60.07,1408208404,"040051121000195","019011112586793",25.74,26,0.298,307.25,447.71,46.6,37.4,0.343,56061.100000025,56070.300000013,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408208418,99648.00
08/16/2014 13:00,2,1.924,ACTIVE,215.32,354.97,60.054,1408208404,"274151322000083","019011112586793",28.80,32.20,0,335.14,374.51,56.1,52.3,0.407,233085.8,233085.8,20371,0,0,0,L,1151911521,1,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408208419,99649.00
08/16/2014 13:00,2,2.057,ACTIVE,216.90,361.59,60.049,1408208404,"274151322000076","019011112586793",29.18,31.30,0,336.64,377.52,60.8,56.7,0.415,243010.5,243010.5,20352,0,0,0,L,1151911521,1,123.81,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408208420,99650.00
08/16/2014 13:00,2,1.252,ACTIVE,216.00,433.12,60.054,1408208404,"274151322000094","019011112586793",39.78,32.80,0,383.53,455.97,50.6,47.0,0.349,171426.4,171426.4,20765,0,0,0,L,1151911521,1,123.14,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408208421,99651.00
08/16/2014 13:00,2,1.936,ACTIVE,216.00,358.88,60.022,1408208404,"274151322000052","019011112586793",29.02,31.30,0,335.44,375.11,56.9,53.0,0.389,234082.4,234082.4,20311,0,0,0,L,1151911521,1,123.36,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408208422,99652.00
08/16/2014 13:00,2,1.941,ACTIVE,216.00,358.58,60.054,1408208404,"274151322000085","019011112586793",28.53,32.40,0,336.04,374.81,56.1,52.2,0.380,233156.3,233156.3,20267,0,0,0,L,1151911521,1,124.04,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408208423,99653.00
08/16/2014 13:00,2,1.930,ACTIVE,216.00,357.68,60.049,1408208404,"274151322000087","019011112586793",27.73,47.00,0,335.14,373.91,54.2,50.4,0.367,221910.0,221910.0,20300,0,0,0,L,1151911521,1,123.81,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408208424,99654.00
08/16/2014 13:00,2,1.895,ACTIVE,215.77,351.07,60.054,1408208404,"274151322000088","019011112586793",28.57,31.00,0,335.14,374.51,54.8,50.9,0.367,226448.4,226448.4,20283,0,0,0,L,1151911521,1,124.04,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408208425,99655.00
08/16/2014 13:00,2,2.029,ACTIVE,216.22,360.69,60.054,1408208404,"274151322000095","019011112586793",29.16,32.00,0,335.44,376.62,59.9,55.9,0.393,240811.9,240811.9,20345,0,0,0,L,1151911521,1,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408208426,99656.00
08/16/2014 13:00,2,1.285,ACTIVE,216.90,427.71,60.054,1408208404,"274151322000068","019011112586793",39.42,32.20,0,385.63,453.56,50.9,47.2,0.340,169553.2,169553.2,20819,0,0,0,L,1151911521,1,124.27,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408208426,99657.00
08/16/2014 13:00,2,1.898,ACTIVE,215.54,357.98,60.049,1408208404,"274151322000054","019011112586793",29.14,31.80,0,334.84,375.41,56.0,52.1,0.376,230944.5,230944.5,20420,0,0,0,L,1151911521,1,123.59,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408208428,99658.00
08/16/2014 13:15,1,1.498,ACTIVE,215.3,390.70,60.00,1408209304,"040051121000097","019011112586793",26.53,24,0.247,306.45,448.72,39.5,31.4,0.103,56681.300000012,56691.900000036,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408209306,99659.00
08/16/2014 13:15,1,1.537,ACTIVE,214.9,360.72,60.03,1408209304,"040051121000095","019011112586793",23.80,23,0.214,312.62,440.06,36.4,35.4,0.134,50645.300000012,50654.600000024,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408209307,99660.00
08/16/2014 13:15,1,0.981,ACTIVE,215.8,340.02,60.03,1408209304,"033051125000132","019011112586793",35.08,24,0.210,317.59,442.41,34.2,34.3,0.243,50149.6,50158.6,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408209309,99661.00
08/16/2014 13:15,1,0.960,ACTIVE,215.7,341.44,60.00,1408209304,"033051125000135","019011112586793",35.15,24,0.217,316.53,443.03,33.5,34.4,0.235,47786.499999964,47795.599999964,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408209310,99662.00
08/16/2014 13:15,1,1.529,ACTIVE,214.9,339.17,60.03,1408209304,"040051121000116","019011112586793",26.23,23,0.241,305.71,447.49,39.9,31.6,0.290,55814.500000011,55825.000000011,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408209311,99663.00
08/16/2014 13:15,1,1.523,ACTIVE,215.3,325.15,60.03,1408209304,"040051121000068","019011112586793",23.61,24,0.225,315.86,443.95,35.8,36.1,0.273,51367.1,51376.6,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408209312,99664.00
08/16/2014 13:15,1,1.122,ACTIVE,215.6,400.78,60.03,1408209304,"033051125000118","019011112586793",39.62,24,0.276,305.52,447.64,44.2,34.9,0.165,64167.1,64178.6,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408209314,99665.00
08/16/2014 13:15,1,1.116,ACTIVE,215.4,425.83,60.00,1408209304,"033051125000150","019011112586793",39.98,24,0.264,307.75,448.38,44.4,34.9,0.100,63174.100000024,63185.600000024,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408209315,99666.00
08/16/2014 13:15,1,1.473,ACTIVE,215.6,405.48,60.03,1408209304,"040051121000185","019011112586793",25.75,23,0.228,308.13,447.55,37.7,29.9,0.078,58328.7,58338.8,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408209316,99667.00
08/16/2014 13:15,1,1.481,ACTIVE,215.6,393.83,60.03,1408209304,"040051121000195","019011112586793",25.55,24,0.223,308.66,447.39,37.6,34.6,0.086,56070.300000013,56080.400000037,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408209318,99668.00
