ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/16/2014 13:15,2,1.574,ACTIVE,216.22,352.27,60.017,1408209304,"274151322000083","019011112586793",28.86,29.80,0,336.04,373.01,46.0,42.5,0.323,233098.5,233098.5,20372,0,0,0,L,1151911521,1,123.14,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408209318,99669.00
08/16/2014 13:15,2,1.658,ACTIVE,216.45,355.58,60.017,1408209304,"274151322000076","019011112586793",29.68,28.80,0,337.24,376.01,49.9,46.2,0.345,243024.3,243024.3,20353,0,0,0,L,1151911521,1,123.59,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408209319,99670.00
08/16/2014 13:15,2,1.070,ACTIVE,216.45,412.08,60.017,1408209304,"274151322000094","019011112586793",38.39,30.50,0,391.04,449.35,41.5,38.1,0.292,171437.8,171437.8,20766,0,0,0,L,1151911521,1,123.36,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408209320,99671.00
08/16/2014 13:15,2,1.588,ACTIVE,216.45,353.17,60.017,1408209304,"274151322000052","019011112586793",29.06,28.80,0,336.34,373.31,46.9,43.3,0.314,234095.2,234095.2,20312,0,0,0,L,1151911521,1,122.91,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408209321,99672.00
08/16/2014 13:15,2,1.566,ACTIVE,216.67,352.57,60.017,1408209304,"274151322000085","019011112586793",29.02,29.80,0,337.24,373.61,46.0,42.5,0.305,233169.0,233169.0,20268,0,0,0,L,1151911521,1,123.81,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408209322,99673.00
08/16/2014 13:15,2,1.584,ACTIVE,216.22,349.26,60.022,1408209304,"274151322000087","019011112586793",27.83,45.50,0,335.74,372.71,44.6,41.1,0.301,221922.2,221922.2,20301,0,0,0,L,1151911521,1,123.36,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408209323,99674.00
08/16/2014 13:15,2,1.561,ACTIVE,216.00,355.58,59.985,1408209304,"274151322000088","019011112586793",28.39,28.50,0,336.04,372.71,44.9,41.4,0.296,226460.8,226460.8,20284,0,0,0,L,1151911521,1,123.81,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408209324,99675.00
08/16/2014 13:15,2,1.648,ACTIVE,216.22,352.87,60.017,1408209304,"274151322000095","019011112586793",29.40,29.50,0,336.04,374.81,49.1,45.5,0.323,240825.5,240825.5,20346,0,0,0,L,1151911521,1,123.81,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408209325,99676.00
08/16/2014 13:15,2,1.061,ACTIVE,216.90,426.21,60.012,1408209304,"274151322000068","019011112586793",39.32,30.00,0,394.05,454.46,42.5,39.1,0.278,169564.8,169564.8,20820,0,0,0,L,1151911521,1,123.81,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408209326,99677.00
08/16/2014 13:15,2,1.568,ACTIVE,216.22,348.96,59.996,1408209304,"274151322000054","019011112586793",29.00,29.30,0,335.74,373.61,46.1,42.6,0.305,230957.1,230957.1,20421,0,0,0,L,1151911521,1,123.59,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408209327,99678.00
08/16/2014 13:30,1,1.936,ACTIVE,215.9,393.76,60.03,1408210204,"040051121000097","019011112586793",26.92,23,0.287,306.47,448.17,51.8,41.0,0.262,56691.900000036,56702.5,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408210206,99679.00
08/16/2014 13:30,1,1.966,ACTIVE,216.1,387.89,60.00,1408210204,"040051121000095","019011112586793",24.19,22,0.281,312.37,434.26,47.3,36.3,0.203,50654.600000024,50663.900000036,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408210208,99680.00
08/16/2014 13:30,1,1.277,ACTIVE,215.9,367.92,60.03,1408210204,"033051125000132","019011112586793",35.19,23,0.266,317.59,437.50,44.7,45.4,0.303,50158.6,50167.7,118,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408210209,99681.00
08/16/2014 13:30,1,1.247,ACTIVE,216.0,417.13,60.03,1408210204,"033051125000135","019011112586793",35.43,23,0.282,315.88,438.79,43.9,41.1,0.090,47795.599999964,47804.699999964,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408210210,99682.00
08/16/2014 13:30,1,1.954,ACTIVE,215.8,395.58,60.03,1408210204,"040051121000116","019011112586793",26.70,22,0.326,306.52,447.07,51.9,52.0,0.228,55825.000000011,55835.400000011,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408210211,99683.00
08/16/2014 13:30,1,1.939,ACTIVE,216.5,368.80,60.00,1408210204,"040051121000068","019011112586793",24.31,23,0.300,316.67,438.46,46.9,49.0,0.282,51376.6,51386.1,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408210213,99684.00
08/16/2014 13:30,1,1.515,ACTIVE,216.0,387.92,60.00,1408210204,"033051125000118","019011112586793",35.61,23,0.296,307.19,448.16,53.6,46.5,0.133,64178.6,64190.3,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408210214,99685.00
08/16/2014 13:30,1,1.517,ACTIVE,216.3,398.04,60.03,1408210204,"033051125000150","019011112586793",35.64,22,0.272,307.84,448.26,53.8,36.5,0.266,63185.600000024,63197.199999988,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408210215,99686.00
08/16/2014 13:30,1,1.916,ACTIVE,216.1,381.31,60.00,1408210204,"040051121000185","019011112586793",26.14,22,0.300,310.71,445.62,49.8,40.8,0.265,58338.8,58349,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408210216,99687.00
08/16/2014 13:30,1,1.915,ACTIVE,216.3,440.43,60.00,1408210204,"040051121000195","019011112586793",26.14,23,0.309,311.44,446.83,49.8,39.3,0.132,56080.400000037,56090.600000025,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408210218,99688.00
08/16/2014 13:30,2,2.041,ACTIVE,216.90,354.07,60.006,1408210204,"274151322000083","019011112586793",29.18,28.00,0,336.04,373.01,60.3,56.3,0.424,233111.1,233111.1,20373,0,0,0,L,1151911521,1,123.59,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408210219,99689.00
08/16/2014 13:30,2,2.148,ACTIVE,217.35,351.67,60.001,1408210204,"274151322000076","019011112586793",30.02,27.30,0,337.84,376.01,65.2,61.0,0.451,243038.1,243038.1,20354,0,0,0,L,1151911521,1,124.04,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408210220,99690.00
08/16/2014 13:30,2,1.432,ACTIVE,216.90,402.77,60.001,1408210204,"274151322000094","019011112586793",37.49,28.80,0,336.64,452.96,54.5,50.6,0.367,171449.2,171449.2,20767,0,0,0,L,1151911521,1,123.59,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408210221,99691.00
08/16/2014 13:30,2,2.057,ACTIVE,216.90,351.97,60.001,1408210204,"274151322000052","019011112586793",29.36,27.30,0,336.04,373.61,61.1,57.0,0.402,234108.1,234108.1,20313,0,0,0,L,1151911521,1,123.36,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408210222,99692.00
08/16/2014 13:30,2,2.051,ACTIVE,216.90,349.86,60.001,1408210204,"274151322000085","019011112586793",29.08,28.00,0,336.94,373.61,60.5,56.4,0.407,233181.6,233181.6,20269,0,0,0,L,1151911521,1,124.49,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408210223,99693.00
08/16/2014 13:30,2,2.018,ACTIVE,217.13,356.48,60.001,1408210204,"274151322000087","019011112586793",28.63,43.80,0,334.54,372.71,58.5,54.5,0.393,221934.5,221934.5,20302,0,0,0,L,1151911521,1,123.81,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408210224,99694.00
08/16/2014 13:30,2,2.016,ACTIVE,216.67,349.26,60.006,1408210204,"274151322000088","019011112586793",28.96,27.00,0,335.74,372.71,59.1,55.2,0.384,226473.2,226473.2,20285,0,0,0,L,1151911521,1,124.27,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408210225,99695.00
08/16/2014 13:30,2,2.158,ACTIVE,216.90,349.86,59.980,1408210204,"274151322000095","019011112586793",29.46,27.80,0,336.04,374.81,64.4,60.2,0.429,240839.1,240839.1,20347,0,0,0,L,1151911521,1,124.27,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408210226,99696.00
08/16/2014 13:30,2,1.348,ACTIVE,218.03,431.62,60.001,1408210204,"274151322000068","019011112586793",40.31,28.50,0,337.84,460.47,54.3,50.5,0.358,169576.3,169576.3,20821,0,0,0,L,1151911521,1,124.49,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408210227,99697.00
08/16/2014 13:30,2,2.037,ACTIVE,216.67,354.67,60.006,1408210204,"274151322000054","019011112586793",29.20,27.80,0,336.04,373.91,60.4,56.4,0.415,230969.8,230969.8,20422,0,0,0,L,1151911521,1,124.04,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408210228,99698.00
08/16/2014 13:45,1,1.543,ACTIVE,214.7,378.30,60.03,1408211104,"040051121000097","019011112586793",26.48,22,0.236,307.36,448.23,40.6,31.6,0.175,56702.5,56712.5,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408211106,99699.00
08/16/2014 13:45,1,1.561,ACTIVE,214.7,363.05,60.03,1408211104,"040051121000095","019011112586793",23.91,22,0.213,312.52,438.84,37.1,35.7,0.164,50663.900000036,50672.600000024,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408211108,99700.00
08/16/2014 13:45,1,1.006,ACTIVE,215.7,379.32,60.03,1408211104,"033051125000132","019011112586793",34.96,23,0.205,317.75,439.75,35.0,35.5,0.099,50167.7,50176.2,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408211109,99701.00
08/16/2014 13:45,1,0.986,ACTIVE,215.5,335.75,60.03,1408211104,"033051125000135","019011112586793",34.84,22,0.213,314.75,443.57,34.2,34.9,0.258,47804.699999964,47813.199999964,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408211110,99702.00
08/16/2014 13:45,1,1.547,ACTIVE,215.1,409.97,60.03,1408211104,"040051121000116","019011112586793",26.29,22,0.229,307.19,446.37,40.5,40.2,0.093,55835.400000011,55845.200000047,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408211111,99703.00
08/16/2014 13:45,1,1.526,ACTIVE,215.5,335.55,60.03,1408211104,"040051121000068","019011112586793",23.75,23,0.222,315.63,441.83,36.0,36.4,0.274,51386.1,51394.9,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408211113,99704.00
08/16/2014 13:45,1,1.135,ACTIVE,214.7,376.59,60.03,1408211104,"033051125000118","019011112586793",39.51,23,0.289,302.89,447.61,44.6,46.1,0.225,64190.3,64201.5,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408211114,99705.00
08/16/2014 13:45,1,1.136,ACTIVE,215.1,385.86,60.07,1408211104,"033051125000150","019011112586793",39.57,22,0.263,304.19,448.13,44.7,35.9,0.213,63197.199999988,63208.400000036,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408211115,99706.00
08/16/2014 13:45,1,1.482,ACTIVE,215.2,369.21,60.07,1408211104,"040051121000185","019011112586793",25.74,22,0.231,317.65,443.61,37.9,29.2,0.175,58349,58358.5,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408211117,99707.00
08/16/2014 13:45,1,1.478,ACTIVE,214.6,347.79,60.03,1408211104,"040051121000195","019011112586793",25.69,22,0.244,318.73,445.06,37.7,38.8,0.252,56090.600000025,56100.100000025,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408211118,99708.00
08/16/2014 13:45,2,1.619,ACTIVE,216.45,353.47,59.996,1408211104,"274151322000083","019011112586793",29.00,26.80,0,336.64,372.41,47.6,44.0,0.336,233123.0,233123.0,20374,0,0,0,L,1151911521,1,123.36,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408211119,99709.00
08/16/2014 13:45,2,1.715,ACTIVE,217.35,354.07,60.033,1408211104,"274151322000076","019011112586793",29.66,26.00,0,338.44,375.11,51.5,47.8,0.349,243051.0,243051.0,20355,0,0,0,L,1151911521,1,123.81,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408211120,99710.00
08/16/2014 13:45,2,1.080,ACTIVE,216.67,420.50,60.033,1408211104,"274151322000094","019011112586793",39.30,28.00,0,337.84,455.06,43.2,39.8,0.287,171459.9,171459.9,20768,0,0,0,L,1151911521,1,123.14,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408211121,99711.00
08/16/2014 13:45,2,1.643,ACTIVE,216.90,356.78,60.028,1408211104,"274151322000052","019011112586793",29.08,26.00,0,336.64,372.41,48.4,44.8,0.327,234120.2,234120.2,20314,0,0,0,L,1151911521,1,123.36,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408211122,99712.00
08/16/2014 13:45,2,1.617,ACTIVE,216.67,356.48,60.028,1408211104,"274151322000085","019011112586793",29.14,27.00,0,337.54,372.41,47.7,44.1,0.309,233193.6,233193.6,20270,0,0,0,L,1151911521,1,124.04,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408211123,99713.00
08/16/2014 13:45,2,1.627,ACTIVE,216.90,356.48,60.028,1408211104,"274151322000087","019011112586793",28.03,42.30,0,336.94,371.51,46.2,42.6,0.309,221946.0,221946.0,20303,0,0,0,L,1151911521,1,123.59,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408211124,99714.00
08/16/2014 13:45,2,1.605,ACTIVE,216.22,354.67,60.028,1408211104,"274151322000088","019011112586793",28.61,25.80,0,336.94,372.11,46.5,42.9,0.305,226484.8,226484.8,20286,0,0,0,L,1151911521,1,124.04,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408211125,99715.00
08/16/2014 13:45,2,1.719,ACTIVE,216.67,351.07,60.028,1408211104,"274151322000095","019011112586793",29.14,26.50,0,336.04,373.91,50.7,47.0,0.336,240851.8,240851.8,20348,0,0,0,L,1151911521,1,124.04,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408211126,99716.00
08/16/2014 13:45,2,1.121,ACTIVE,217.58,414.49,60.028,1408211104,"274151322000068","019011112586793",38.65,27.80,0,338.14,449.95,43.9,40.4,0.292,169587.2,169587.2,20822,0,0,0,L,1151911521,1,124.04,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408211127,99717.00
08/16/2014 13:45,2,1.609,ACTIVE,216.67,356.18,60.028,1408211104,"274151322000054","019011112586793",29.22,26.50,0,336.64,373.01,47.6,44.0,0.327,230981.7,230981.7,20423,0,0,0,L,1151911521,1,123.36,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408211128,99718.00
08/16/2014 14:00,1,1.752,ACTIVE,215.1,416.75,60.03,1408212004,"040051121000097","019011112586793",26.69,22,0.275,317.13,438.39,46.5,47.6,0.107,56712.5,56721.400000036,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408212006,99719.00
08/16/2014 14:00,1,1.761,ACTIVE,215.0,392.50,60.03,1408212004,"040051121000095","019011112586793",24.14,21,0.241,312.24,440.31,42.3,42.3,0.105,50672.600000024,50680.300000012,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408212008,99720.00
08/16/2014 14:00,1,1.139,ACTIVE,215.3,414.74,60.03,1408212004,"033051125000132","019011112586793",35.78,22,0.248,317.06,443.68,40.5,32.6,0.100,50176.2,50184,122,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408212009,99721.00
08/16/2014 14:00,1,1.113,ACTIVE,215.1,371.34,60.07,1408212004,"033051125000135","019011112586793",35.52,22,0.253,316.58,444.69,39.3,40.7,0.159,47813.199999964,47820.699999964,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408212010,99722.00
08/16/2014 14:00,1,1.742,ACTIVE,215.2,382.07,60.03,1408212004,"040051121000116","019011112586793",26.74,21,0.288,313.36,439.99,46.3,42.4,0.199,55845.200000047,55853.999999999,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408212012,99723.00
08/16/2014 14:00,1,1.726,ACTIVE,214.9,363.74,60.03,1408212004,"040051121000068","019011112586793",24.29,22,0.253,315.86,440.70,41.7,42.9,0.219,51394.9,51402.7,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408212013,99724.00
08/16/2014 14:00,1,1.303,ACTIVE,215.1,314.60,60.03,1408212004,"033051125000118","019011112586793",39.98,22,0.325,304.80,447.61,51.8,47.5,0.336,64201.5,64211.6,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408212015,99725.00
08/16/2014 14:00,1,1.286,ACTIVE,215.2,363.58,60.03,1408212004,"033051125000150","019011112586793",40.08,22,0.274,308.44,447.76,51.3,47.5,0.354,63208.400000036,63218.600000024,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408212016,99726.00
08/16/2014 14:00,1,1.693,ACTIVE,215.3,402.09,60.03,1408212004,"040051121000185","019011112586793",26.08,21,0.259,317.08,439.24,43.9,45.3,0.119,58358.5,58366.9,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408212017,99727.00
08/16/2014 14:00,1,1.700,ACTIVE,215.2,390.22,60.03,1408212004,"040051121000195","019011112586793",26.06,22,0.288,318.05,442.76,44.0,46.0,0.160,56100.100000025,56108.699999989,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408212018,99728.00
08/16/2014 14:00,2,1.844,ACTIVE,216.45,352.57,60.028,1408212004,"274151322000083","019011112586793",29.22,26.00,0,336.64,369.40,54.6,50.7,0.393,233133.8,233133.8,20375,0,0,0,L,1151911521,1,123.36,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408212019,99729.00
08/16/2014 14:00,2,1.934,ACTIVE,217.35,348.36,60.022,1408212004,"274151322000076","019011112586793",29.96,25.30,0,337.54,371.51,58.6,54.7,0.393,243062.7,243062.7,20356,0,0,0,L,1151911521,1,123.59,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408212020,99730.00
08/16/2014 14:00,2,1.227,ACTIVE,217.13,430.72,60.017,1408212004,"274151322000094","019011112586793",40.10,27.00,0,336.64,445.15,49.5,45.9,0.336,171469.6,171469.6,20769,0,0,0,L,1151911521,1,123.14,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408212021,99731.00
08/16/2014 14:00,2,1.867,ACTIVE,216.67,348.66,60.022,1408212004,"274151322000052","019011112586793",29.18,25.50,0,336.64,369.40,55.2,51.3,0.371,234131.2,234131.2,20315,0,0,0,L,1151911521,1,123.14,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408212022,99732.00
08/16/2014 14:00,2,1.846,ACTIVE,216.90,348.36,60.028,1408212004,"274151322000085","019011112586793",29.44,26.00,0,337.54,369.40,55.0,51.2,0.367,233204.4,233204.4,20271,0,0,0,L,1151911521,1,124.04,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408212023,99733.00
08/16/2014 14:00,2,1.834,ACTIVE,216.45,358.58,60.038,1408212004,"274151322000087","019011112586793",28.77,40.80,0,335.74,368.80,53.4,49.6,0.354,221956.5,221956.5,20304,0,0,0,L,1151911521,1,123.81,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408212024,99734.00
08/16/2014 14:00,2,1.814,ACTIVE,216.45,348.66,60.022,1408212004,"274151322000088","019011112586793",29.06,25.30,0,336.64,368.80,53.4,49.6,0.362,226495.3,226495.3,20287,0,0,0,L,1151911521,1,124.04,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408212025,99735.00
08/16/2014 14:00,2,1.906,ACTIVE,216.22,359.18,60.022,1408212004,"274151322000095","019011112586793",29.74,25.50,0,336.94,370.60,57.4,53.5,0.380,240863.3,240863.3,20349,0,0,0,L,1151911521,1,123.81,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408212026,99736.00
08/16/2014 14:00,2,1.248,ACTIVE,217.58,430.12,60.022,1408212004,"274151322000068","019011112586793",39.42,27.30,0,337.84,448.45,50.4,46.7,0.327,169597.1,169597.1,20823,0,0,0,L,1151911521,1,123.81,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408212027,99737.00
08/16/2014 14:00,2,1.838,ACTIVE,216.45,348.96,60.028,1408212004,"274151322000054","019011112586793",29.32,26.00,0,335.74,370.60,54.7,50.8,0.371,230992.5,230992.5,20424,0,0,0,L,1151911521,1,123.81,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408212028,99738.00
08/16/2014 14:15,1,2.116,ACTIVE,215.5,352.87,60.03,1408212904,"040051121000097","019011112586793",27.07,22,0.288,299.57,448.53,57.0,54.6,0.396,56721.400000036,56732.5,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408212906,99739.00
08/16/2014 14:15,1,2.135,ACTIVE,214.7,335.95,60.03,1408212904,"040051121000095","019011112586793",24.29,21,0.316,314.68,441.55,51.6,52.9,0.386,50680.300000012,50690,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408212907,99740.00
08/16/2014 14:15,1,1.394,ACTIVE,215.6,420.03,60.03,1408212904,"033051125000132","019011112586793",35.69,22,0.309,319.18,443.59,49.5,38.4,0.180,50184,50193.5,124,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408212909,99741.00
08/16/2014 14:15,1,1.368,ACTIVE,214.9,398.41,60.03,1408212904,"033051125000135","019011112586793",35.54,22,0.310,316.71,443.00,48.4,51.6,0.178,47820.699999964,47830.299999964,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408212910,99742.00
08/16/2014 14:15,1,2.152,ACTIVE,214.5,346.51,60.03,1408212904,"040051121000116","019011112586793",26.67,20,0.336,299.09,447.95,57.1,42.3,0.404,55853.999999999,55865.100000023,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408212911,99743.00
08/16/2014 14:15,1,2.114,ACTIVE,215.3,343.36,60.03,1408212904,"040051121000068","019011112586793",24.56,22,0.283,305.99,447.87,51.6,50.8,0.338,51402.7,51412.8,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408212913,99744.00
08/16/2014 14:15,1,1.668,ACTIVE,215.1,422.69,60.03,1408212904,"033051125000118","019011112586793",32.35,22,0.275,301.86,448.33,53.7,52.5,0.123,64211.6,64223.7,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408212914,99745.00
08/16/2014 14:15,1,1.672,ACTIVE,215.4,347.97,60.03,1408212904,"033051125000150","019011112586793",32.40,21,0.331,305.05,448.54,53.9,53.0,0.388,63218.600000024,63230.699999988,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408212915,99746.00
08/16/2014 14:15,1,2.116,ACTIVE,215.8,339.18,60.03,1408212904,"040051121000185","019011112586793",26.20,21,0.264,302.66,447.85,55.1,50.4,0.371,58366.9,58377.4,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408212916,99747.00
08/16/2014 14:15,1,2.109,ACTIVE,215.1,401.49,60.03,1408212904,"040051121000195","019011112586793",26.38,21,0.270,301.89,447.92,55.3,41.3,0.288,56108.699999989,56119.500000001,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408212918,99748.00
08/16/2014 14:15,2,2.229,ACTIVE,216.67,350.77,60.017,1408212904,"274151322000083","019011112586793",29.42,25.80,0,336.94,375.41,66.4,62.2,0.473,233147.1,233147.1,20376,0,0,0,L,1151911521,1,123.36,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408212919,99749.00
08/16/2014 14:15,2,2.363,ACTIVE,217.13,351.07,60.017,1408212904,"274151322000076","019011112586793",29.98,25.30,0,338.44,378.42,71.7,67.3,0.482,243077.1,243077.1,20357,0,0,0,L,1151911521,1,123.81,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408212920,99750.00
08/16/2014 14:15,2,1.508,ACTIVE,216.67,424.11,60.022,1408212904,"274151322000094","019011112586793",39.66,26.80,0,391.94,453.26,60.3,56.3,0.411,171481.7,171481.7,20770,0,0,0,L,1151911521,1,123.36,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408212921,99751.00
08/16/2014 14:15,2,2.262,ACTIVE,216.90,354.97,60.012,1408212904,"274151322000052","019011112586793",29.32,25.30,0,336.64,375.71,67.2,63.0,0.460,234144.7,234144.7,20316,0,0,0,L,1151911521,1,123.14,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408212922,99752.00
08/16/2014 14:15,2,2.260,ACTIVE,216.90,354.37,60.017,1408212904,"274151322000085","019011112586793",29.18,25.50,0,337.84,375.71,66.8,62.5,0.446,233217.8,233217.8,20272,0,0,0,L,1151911521,1,124.04,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408212922,99753.00
08/16/2014 14:15,2,2.193,ACTIVE,216.90,352.57,60.006,1408212904,"274151322000087","019011112586793",29.16,39.80,0,336.94,375.41,64.8,60.6,0.438,221969.5,221969.5,20305,0,0,0,L,1151911521,1,123.81,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408212923,99754.00
08/16/2014 14:15,2,2.209,ACTIVE,216.00,354.37,60.017,1408212904,"274151322000088","019011112586793",29.08,25.00,0,336.94,374.81,65.1,60.9,0.429,226508.3,226508.3,20288,0,0,0,L,1151911521,1,124.04,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408212924,99755.00
08/16/2014 14:15,2,2.361,ACTIVE,216.90,357.08,60.017,1408212904,"274151322000095","019011112586793",29.62,25.50,0,337.24,377.52,70.8,66.4,0.477,240877.5,240877.5,20350,0,0,0,L,1151911521,1,124.04,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408212925,99756.00
08/16/2014 14:15,2,1.494,ACTIVE,218.03,434.63,60.017,1408212904,"274151322000068","019011112586793",40.18,27.00,0,400.96,459.57,61.5,57.5,0.415,169609.1,169609.1,20824,0,0,0,L,1151911521,1,124.27,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408212926,99757.00
08/16/2014 14:15,2,2.256,ACTIVE,216.67,355.58,60.022,1408212904,"274151322000054","019011112586793",29.02,25.80,0,336.94,376.01,66.3,62.1,0.455,231005.8,231005.8,20425,0,0,0,L,1151911521,1,123.59,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408212927,99758.00
08/16/2014 14:30,1,1.921,ACTIVE,214.9,384.41,60.03,1408213804,"040051121000097","019011112586793",26.62,22,0.314,300.92,451.49,50.9,40.1,0.346,56732.5,56746.300000012,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408213806,99759.00
08/16/2014 14:30,1,1.934,ACTIVE,214.9,333.44,60.00,1408213804,"040051121000095","019011112586793",23.97,21,0.293,299.20,448.00,46.1,45.6,0.351,50690,50701.900000036,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408213808,99760.00
08/16/2014 14:30,1,1.234,ACTIVE,214.4,422.55,60.03,1408213804,"033051125000132","019011112586793",35.53,22,0.267,304.20,449.40,43.6,33.7,0.090,50193.5,50205.1,126,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408213809,99761.00
08/16/2014 14:30,1,1.212,ACTIVE,215.1,363.88,60.03,1408213804,"033051125000135","019011112586793",35.42,22,0.259,304.14,450.69,42.7,45.0,0.243,47830.299999964,47841.699999964,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408213811,99762.00
08/16/2014 14:30,1,1.907,ACTIVE,214.5,344.90,60.03,1408213804,"040051121000116","019011112586793",26.57,20,0.327,297.90,450.77,50.4,40.1,0.399,55865.100000023,55877.900000035,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408213812,99763.00
08/16/2014 14:30,1,1.871,ACTIVE,215.2,406.02,60.03,1408213804,"040051121000068","019011112586793",24.29,22,0.274,302.65,451.24,45.2,35.2,0.115,51412.8,51424.9,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408213813,99764.00
08/16/2014 14:30,1,1.451,ACTIVE,214.6,349.57,60.03,1408213804,"033051125000118","019011112586793",37.08,22,0.328,302.86,448.16,53.5,43.7,0.378,64223.7,64235.9,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408213815,99765.00
08/16/2014 14:30,1,1.449,ACTIVE,214.8,339.98,60.03,1408213804,"033051125000150","019011112586793",37.32,21,0.320,302.83,448.30,53.8,38.8,0.378,63230.699999988,63243,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408213816,99766.00
08/16/2014 14:30,1,1.834,ACTIVE,215.2,366.21,60.03,1408213804,"040051121000185","019011112586793",26.06,21,0.308,301.66,450.63,47.5,47.5,0.324,58377.4,58390.6,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408213817,99767.00
08/16/2014 14:30,1,1.831,ACTIVE,214.9,421.40,60.03,1408213804,"040051121000195","019011112586793",26.04,22,0.286,302.77,450.43,47.4,42.6,0.107,56119.500000001,56133.000000001,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408213819,99768.00
08/16/2014 14:30,2,2.010,ACTIVE,217.58,349.56,60.028,1408213804,"274151322000083","019011112586793",29.02,26.00,0,330.93,381.73,59.0,55.0,0.415,233163.3,233163.3,20377,0,0,0,L,1151911521,1,123.59,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408213820,99769.00
08/16/2014 14:30,2,2.117,ACTIVE,217.80,352.27,59.996,1408213804,"274151322000076","019011112586793",29.88,26.00,0,331.83,385.03,64.1,59.9,0.438,243094.7,243094.7,20358,0,0,0,L,1151911521,1,124.04,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408213821,99770.00
08/16/2014 14:30,2,1.264,ACTIVE,217.35,435.83,60.017,1408213804,"274151322000094","019011112586793",40.85,26.80,0,395.85,459.87,52.1,48.4,0.345,171496.3,171496.3,20771,0,0,0,L,1151911521,1,123.36,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408213822,99771.00
08/16/2014 14:30,2,2.006,ACTIVE,217.35,350.47,60.012,1408213804,"274151322000052","019011112586793",29.52,25.50,0,331.83,381.73,60.1,56.1,0.393,234161.1,234161.1,20317,0,0,0,L,1151911521,1,123.14,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408213823,99772.00
08/16/2014 14:30,2,2.012,ACTIVE,217.58,349.86,60.028,1408213804,"274151322000085","019011112586793",29.06,25.80,0,333.03,383.53,59.1,55.2,0.389,233234.1,233234.1,20273,0,0,0,L,1151911521,1,124.04,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408213824,99773.00
08/16/2014 14:30,2,1.988,ACTIVE,217.13,349.86,60.017,1408213804,"274151322000087","019011112586793",28.41,39.00,0,330.63,382.63,57.1,53.2,0.380,221985.2,221985.2,20306,0,0,0,L,1151911521,1,123.81,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408213824,99774.00
08/16/2014 14:30,2,1.979,ACTIVE,216.67,350.77,60.017,1408213804,"274151322000088","019011112586793",28.88,25.30,0,330.63,384.43,57.9,53.9,0.371,226524.2,226524.2,20289,0,0,0,L,1151911521,1,124.04,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408213825,99775.00
08/16/2014 14:30,2,2.105,ACTIVE,217.13,348.36,60.006,1408213804,"274151322000095","019011112586793",29.58,26.00,0,330.63,381.73,63.0,58.9,0.398,240894.9,240894.9,20351,0,0,0,L,1151911521,1,123.81,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408213826,99776.00
08/16/2014 14:30,2,1.332,ACTIVE,218.26,426.81,60.012,1408213804,"274151322000068","019011112586793",40.02,27.00,0,397.66,464.08,53.2,49.5,0.349,169623.9,169623.9,20825,0,0,0,L,1151911521,1,124.04,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408213827,99777.00
08/16/2014 14:30,2,2.000,ACTIVE,217.13,354.97,60.022,1408213804,"274151322000054","019011112586793",29.14,25.80,0,331.53,382.63,59.1,55.1,0.402,231022.0,231022.0,20426,0,0,0,L,1151911521,1,123.81,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408213828,99778.00
08/16/2014 14:45,1,3.539,ACTIVE,217.2,357.32,60.03,1408214704,"040051121000097","019011112586793",27.10,22,0.421,301.26,451.62,95.4,91.2,0.439,56746.300000012,56762.600000024,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408214706,99779.00
08/16/2014 14:45,1,3.528,ACTIVE,216.2,331.50,60.00,1408214704,"040051121000095","019011112586793",24.36,22,0.373,298.95,448.62,85.5,80.5,0.394,50701.900000036,50716.100000024,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408214708,99780.00
08/16/2014 14:45,1,2.297,ACTIVE,217.1,346.28,60.00,1408214704,"033051125000132","019011112586793",35.56,22,0.357,302.59,450.16,81.2,77.3,0.380,50205.1,50217.7,128,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408214709,99781.00
08/16/2014 14:45,1,2.250,ACTIVE,216.9,345.37,60.03,1408214704,"033051125000135","019011112586793",35.59,22,0.353,302.08,452.39,79.7,76.4,0.375,47841.699999964,47854.199999988,121,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408214710,99782.00
08/16/2014 14:45,1,3.548,ACTIVE,216.5,340.98,60.00,1408214704,"040051121000116","019011112586793",26.54,21,0.412,299.72,450.81,93.7,88.9,0.430,55877.900000035,55894.100000023,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408214711,99783.00
08/16/2014 14:45,1,3.516,ACTIVE,216.2,340.62,60.00,1408214704,"040051121000068","019011112586793",24.27,22,0.374,303.19,451.04,84.9,80.7,0.396,51424.9,51439.6,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408214713,99784.00
08/16/2014 14:45,1,2.575,ACTIVE,216.8,327.06,60.03,1408214704,"033051125000118","019011112586793",40.38,22,0.460,302.42,448.07,103.5,99.5,0.478,64235.9,64252.3,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408214714,99785.00
08/16/2014 14:45,1,2.561,ACTIVE,217.1,330.07,60.00,1408214704,"033051125000150","019011112586793",40.54,22,0.462,301.31,449.96,103.3,99.9,0.468,63243,63259.400000036,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408214715,99786.00
08/16/2014 14:45,1,3.466,ACTIVE,216.7,332.55,60.03,1408214704,"040051121000185","019011112586793",26.49,22,0.403,301.93,449.66,91.4,86.8,0.422,58390.6,58406.6,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408214717,99787.00
08/16/2014 14:45,1,3.485,ACTIVE,216.8,347.31,60.03,1408214704,"040051121000195","019011112586793",26.41,22,0.404,303.39,449.70,91.6,87.5,0.425,56133.000000001,56149.000000001,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408214718,99788.00
08/16/2014 14:45,2,3.740,ACTIVE,218.03,351.07,60.001,1408214704,"274151322000083","019011112586793",29.06,29.80,0,337.84,381.73,110.0,104.3,0.438,233182.3,233182.3,20378,0,0,0,L,1151911521,1,124.04,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408214719,99789.00
08/16/2014 14:45,2,3.930,ACTIVE,218.93,356.48,60.022,1408214704,"274151322000076","019011112586793",29.94,29.50,0,332.43,385.33,119.1,113.0,0.451,243115.3,243115.3,20359,0,0,0,L,1151911521,1,124.27,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408214720,99790.00
08/16/2014 14:45,2,2.400,ACTIVE,218.26,434.93,60.001,1408214704,"274151322000094","019011112586793",40.71,30.30,0,400.06,464.08,100.2,94.8,0.384,171513.4,171513.4,20772,0,0,0,L,1151911521,1,124.27,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408214721,99791.00
08/16/2014 14:45,2,3.754,ACTIVE,218.48,347.16,59.996,1408214704,"274151322000052","019011112586793",29.24,29.00,0,337.54,381.73,111.2,105.4,0.415,234180.4,234180.4,20318,0,0,0,L,1151911521,1,123.81,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408214722,99792.00
08/16/2014 14:45,2,3.713,ACTIVE,218.71,349.86,60.022,1408214704,"274151322000085","019011112586793",29.32,28.50,0,338.44,381.73,110.2,104.5,0.411,233253.1,233253.1,20274,0,0,0,L,1151911521,1,124.94,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408214723,99793.00
08/16/2014 14:45,2,3.670,ACTIVE,218.48,348.66,60.006,1408214704,"274151322000087","019011112586793",28.57,41.50,0,337.54,381.73,106.2,100.6,0.393,222003.6,222003.6,20307,0,0,0,L,1151911521,1,124.49,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408214723,99794.00
08/16/2014 14:45,2,3.652,ACTIVE,218.03,348.06,60.033,1408214704,"274151322000088","019011112586793",29.30,28.30,0,337.54,382.03,108.4,102.7,0.402,226542.9,226542.9,20290,0,0,0,L,1151911521,1,124.72,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408214724,99795.00
08/16/2014 14:45,2,3.951,ACTIVE,218.26,358.58,60.001,1408214704,"274151322000095","019011112586793",29.44,29.00,0,331.83,382.03,117.8,111.7,0.438,240915.2,240915.2,20352,0,0,0,L,1151911521,1,124.49,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408214725,99796.00
08/16/2014 14:45,2,2.506,ACTIVE,219.16,427.41,59.990,1408214704,"274151322000068","019011112586793",39.88,30.00,0,400.66,471.90,101.4,95.9,0.380,169641.2,169641.2,20826,0,0,0,L,1151911521,1,124.94,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408214726,99797.00
08/16/2014 14:45,2,3.709,ACTIVE,218.26,353.17,59.996,1408214704,"274151322000054","019011112586793",29.26,29.50,0,337.54,382.03,110.0,104.2,0.407,231041.0,231041.0,20427,0,0,0,L,1151911521,1,124.72,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408214727,99798.00
08/16/2014 15:00,1,2.500,ACTIVE,216.4,328.75,60.00,1408215605,"040051121000097","019011112586793",26.67,23,0.289,319.48,360.51,66.3,62.3,0.317,56762.600000024,56781.199999988,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408215607,99799.00
08/16/2014 15:00,1,2.672,ACTIVE,215.9,350.79,60.00,1408215605,"040051121000095","019011112586793",20.93,22,0.295,301.18,447.35,55.6,57.1,0.234,50716.100000024,50732.5,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408215609,99800.00
08/16/2014 15:00,1,1.693,ACTIVE,216.7,394.48,60.03,1408215605,"033051125000132","019011112586793",32.11,22,0.275,303.63,451.23,54.1,46.2,0.118,50217.7,50233.5,130,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408215610,99801.00
08/16/2014 15:00,1,1.651,ALERT,216.5,422.35,60.00,1408215605,"033051125000135","019011112586793",32.95,23,0.284,302.79,452.90,54.1,54.8,0.075,47854.199999988,47868.899999976,123,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1408215611,99802.00
08/16/2014 15:00,1,2.490,ACTIVE,216.2,346.34,60.03,1408215605,"040051121000116","019011112586793",26.39,22,0.281,318.86,359.70,65.4,60.5,0.312,55894.100000023,55912.400000035,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408215613,99803.00
08/16/2014 15:00,1,2.577,ACTIVE,216.6,432.08,60.03,1408215605,"040051121000068","019011112586793",22.39,23,0.314,304.28,450.81,57.4,46.4,0.080,51439.6,51456.3,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408215614,99804.00
08/16/2014 15:00,1,1.801,ACTIVE,216.0,344.05,60.03,1408215605,"033051125000118","019011112586793",40.23,23,0.319,318.27,362.16,72.1,68.8,0.346,64252.3,64272.8,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408215615,99805.00
08/16/2014 15:00,1,1.815,ACTIVE,216.6,325.36,60.00,1408215605,"033051125000150","019011112586793",39.94,22,0.319,318.37,362.02,72.1,68.8,0.344,63259.400000036,63280.199999988,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408215617,99806.00
08/16/2014 15:00,1,2.436,ACTIVE,216.4,409.92,60.00,1408215605,"040051121000185","019011112586793",25.80,22,0.298,302.57,449.96,62.5,47.1,0.255,58406.6,58424.6,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408215618,99807.00
08/16/2014 15:00,1,2.406,ACTIVE,216.1,345.12,60.00,1408215605,"040051121000195","019011112586793",26.09,22,0.383,302.46,449.82,62.4,47.5,0.420,56149.000000001,56167.100000025,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408215619,99808.00
08/16/2014 15:00,2,2.629,ACTIVE,218.26,354.67,60.001,1408215605,"274151322000083","019011112586793",29.00,30.80,0,331.23,384.13,77.2,72.6,0.552,233203.9,233203.9,20379,0,0,0,L,1151911521,1,124.27,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408215620,99809.00
08/16/2014 15:00,2,2.775,ACTIVE,218.71,354.37,59.985,1408215605,"274151322000076","019011112586793",29.74,30.00,0,339.65,375.41,83.5,78.7,0.314,243138.7,243138.7,20360,0,0,0,L,1151911521,1,124.49,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408215621,99810.00
08/16/2014 15:00,2,1.744,ACTIVE,218.03,431.32,60.001,1408215605,"274151322000094","019011112586793",39.34,30.50,0,395.85,470.69,69.6,65.2,0.486,171533.0,171533.0,20773,0,0,0,L,1151911521,1,124.04,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408215622,99811.00
08/16/2014 15:00,2,2.645,ACTIVE,217.80,354.97,60.001,1408215605,"274151322000052","019011112586793",29.16,29.50,0,337.54,370.90,78.1,73.5,0.292,234202.2,234202.2,20319,0,0,0,L,1151911521,1,123.81,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408215623,99812.00
08/16/2014 15:00,2,2.645,ACTIVE,218.26,365.80,60.001,1408215605,"274151322000085","019011112586793",28.86,30.00,0,333.63,385.03,77.3,72.7,0.521,233274.8,233274.8,20275,0,0,0,L,1151911521,1,124.94,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408215624,99813.00
08/16/2014 15:00,2,2.580,ACTIVE,218.26,362.49,60.012,1408215605,"274151322000087","019011112586793",28.35,43.00,0,332.43,385.03,74.1,69.6,0.499,222024.4,222024.4,20308,0,0,0,L,1151911521,1,124.27,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408215625,99814.00
08/16/2014 15:00,2,2.598,ACTIVE,218.03,368.20,60.001,1408215605,"274151322000088","019011112586793",28.77,29.30,0,333.63,385.03,75.7,71.2,0.508,226564.1,226564.1,20291,0,0,0,L,1151911521,1,124.72,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408215626,99815.00
