ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/16/2014 15:00,2,2.762,ACTIVE,218.26,357.08,60.006,1408215605,"274151322000095","019011112586793",29.54,30.30,0,338.44,371.81,82.6,77.8,0.305,240938.4,240938.4,20353,0,0,0,L,1151911521,1,124.49,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408215627,99816.00
08/16/2014 15:00,2,1.783,ACTIVE,218.93,435.53,60.022,1408215605,"274151322000068","019011112586793",39.48,31.30,0,399.16,468.89,70.3,65.9,0.464,169660.9,169660.9,20827,0,0,0,L,1151911521,1,124.49,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408215628,99817.00
08/16/2014 15:00,2,2.625,ACTIVE,218.26,370.90,60.001,1408215605,"274151322000054","019011112586793",29.00,30.30,0,332.43,385.33,77.1,72.5,0.526,231062.7,231062.7,20428,0,0,0,L,1151911521,1,124.27,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408215629,99818.00
08/16/2014 15:15,1,2.434,ACTIVE,215.3,327.87,60.03,1408216504,"040051121000097","019011112586793",27.14,22,0.286,298.44,451.24,65.7,61.7,0.316,56781.199999988,56794.699999988,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408216507,99819.00
08/16/2014 15:15,1,2.464,ACTIVE,215.1,407.41,60.00,1408216504,"040051121000095","019011112586793",24.29,21,0.296,298.80,446.16,59.5,43.8,0.178,50732.5,50744.400000036,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408216508,99820.00
08/16/2014 15:15,1,1.595,ACTIVE,215.6,331.89,60.03,1408216504,"033051125000132","019011112586793",35.59,22,0.353,304.02,448.66,56.5,55.3,0.367,50233.5,50245,132,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408216509,99821.00
08/16/2014 15:15,1,1.637,ACTIVE,215.8,364.14,60.03,1408216504,"033051125000135","019011112586793",33.16,22,0.265,304.33,450.91,54.0,48.2,0.339,47868.899999976,47880.299999952,126,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408216511,99822.00
08/16/2014 15:15,1,2.463,ACTIVE,215.2,387.58,60.03,1408216504,"040051121000116","019011112586793",26.79,21,0.359,296.35,450.07,65.6,62.2,0.194,55912.400000035,55925.499999999,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408216512,99823.00
08/16/2014 15:15,1,2.447,ACTIVE,215.5,325.49,60.00,1408216504,"040051121000068","019011112586793",24.51,22,0.331,301.46,448.79,59.7,59.9,0.392,51456.3,51468.3,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408216513,99824.00
08/16/2014 15:15,1,1.910,ACTIVE,215.5,387.68,60.00,1408216504,"033051125000118","019011112586793",28.41,22,0.291,302.79,450.73,54.0,60.3,0.134,64272.8,64285.5,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408216514,99825.00
08/16/2014 15:15,1,1.925,ACTIVE,215.5,401.68,60.03,1408216504,"033051125000150","019011112586793",28.41,22,0.282,305.08,450.60,54.4,41.0,0.265,63280.199999988,63292.900000036,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408216516,99826.00
08/16/2014 15:15,1,2.439,ACTIVE,215.6,408.97,60.00,1408216504,"040051121000185","019011112586793",26.38,21,0.325,299.68,448.58,64.0,47.8,0.265,58424.6,58437.5,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408216517,99827.00
08/16/2014 15:15,1,2.446,ACTIVE,215.2,343.43,60.03,1408216504,"040051121000195","019011112586793",26.39,22,0.325,301.10,448.76,64.2,61.8,0.437,56167.100000025,56180.100000025,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408216518,99828.00
08/16/2014 15:15,2,2.561,ACTIVE,217.58,358.28,60.001,1408216504,"274151322000083","019011112586793",29.42,27.30,0,338.44,385.03,76.2,71.6,0.539,233219.8,233219.8,20380,0,0,0,L,1151911521,1,123.59,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408216519,99829.00
08/16/2014 15:15,2,2.709,ACTIVE,217.80,356.78,59.996,1408216504,"274151322000076","019011112586793",30.08,28.30,0,332.73,384.73,82.5,77.7,0.314,243156.0,243156.0,20361,0,0,0,L,1151911521,1,123.81,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408216520,99830.00
08/16/2014 15:15,2,1.693,ACTIVE,217.13,432.82,59.996,1408216504,"274151322000094","019011112586793",40.06,27.80,0,394.65,463.48,69.0,64.7,0.468,171547.2,171547.2,20774,0,0,0,L,1151911521,1,123.36,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408216521,99831.00
08/16/2014 15:15,2,2.566,ACTIVE,217.35,366.40,60.001,1408216504,"274151322000052","019011112586793",29.66,26.80,0,331.23,384.43,77.1,72.5,0.513,234218.3,234218.3,20320,0,0,0,L,1151911521,1,123.14,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408216522,99832.00
08/16/2014 15:15,2,2.578,ACTIVE,217.13,363.69,60.001,1408216504,"274151322000085","019011112586793",29.18,27.00,0,337.84,384.13,76.2,71.6,0.508,233290.6,233290.6,20276,0,0,0,L,1151911521,1,124.27,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408216523,99833.00
08/16/2014 15:15,2,2.549,ACTIVE,217.58,353.17,60.028,1408216504,"274151322000087","019011112586793",28.43,40.60,0,337.84,382.93,73.4,68.9,0.504,222039.6,222039.6,20309,0,0,0,L,1151911521,1,123.81,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408216524,99834.00
08/16/2014 15:15,2,2.527,ACTIVE,216.67,363.39,60.001,1408216504,"274151322000088","019011112586793",29.22,26.50,0,338.14,384.13,74.7,70.2,0.504,226579.7,226579.7,20292,0,0,0,L,1151911521,1,124.27,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408216525,99835.00
08/16/2014 15:15,2,2.682,ACTIVE,217.13,346.56,59.985,1408216504,"274151322000095","019011112586793",29.98,27.50,0,333.93,385.33,81.5,76.7,0.296,240955.4,240955.4,20354,0,0,0,L,1151911521,1,124.04,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408216526,99836.00
08/16/2014 15:15,2,1.697,ACTIVE,218.03,445.15,59.996,1408216504,"274151322000068","019011112586793",40.49,28.30,0,397.05,464.08,69.5,65.2,0.486,169675.3,169675.3,20828,0,0,0,L,1151911521,1,124.27,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408216527,99837.00
08/16/2014 15:15,2,2.545,ACTIVE,216.67,362.49,60.001,1408216504,"274151322000054","019011112586793",29.54,27.30,0,338.44,385.63,76.1,71.5,0.495,231078.5,231078.5,20429,0,0,0,L,1151911521,1,123.81,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408216528,99838.00
08/16/2014 15:30,1,3.413,ACTIVE,215.6,351.27,60.03,1408217405,"040051121000097","019011112586793",27.03,22,0.406,298.96,451.51,91.8,87.3,0.425,56794.699999988,56811,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408217407,99839.00
08/16/2014 15:30,1,3.396,ALERT,215.1,326.62,60.00,1408217405,"040051121000095","019011112586793",24.58,21,0.364,298.40,448.93,83.1,78.1,0.380,50744.400000036,50758.600000024,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1408217409,99840.00
08/16/2014 15:30,1,2.223,ACTIVE,215.7,348.88,60.03,1408217405,"033051125000132","019011112586793",36.00,22,0.350,303.61,450.40,79.6,75.4,0.374,50245,50258.5,134,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408217410,99841.00
08/16/2014 15:30,1,2.235,ACTIVE,216.2,326.17,60.00,1408217405,"033051125000135","019011112586793",35.58,22,0.351,301.29,452.44,79.1,75.6,0.372,47880.299999952,47893.099999964,128,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408217411,99842.00
08/16/2014 15:30,1,3.512,ACTIVE,215.2,328.12,60.03,1408217405,"040051121000116","019011112586793",26.92,20,0.416,295.97,450.33,94.0,89.4,0.435,55925.499999999,55941.400000035,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408217413,99843.00
08/16/2014 15:30,1,3.532,ACTIVE,215.9,351.70,60.00,1408217405,"040051121000068","019011112586793",24.59,22,0.383,301.72,450.40,86.4,82.3,0.403,51468.3,51482.7,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408217414,99844.00
08/16/2014 15:30,1,2.635,ACTIVE,215.6,356.77,60.03,1408217405,"033051125000118","019011112586793",40.45,22,0.476,302.05,448.35,106.0,102.3,0.490,64285.5,64299.8,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408217415,99845.00
08/16/2014 15:30,1,2.656,ACTIVE,216.3,333.49,60.00,1408217405,"033051125000150","019011112586793",40.57,22,0.480,302.60,450.03,107.2,103.4,0.493,63292.900000036,63307.199999988,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408217417,99846.00
08/16/2014 15:30,1,3.641,ACTIVE,215.8,334.21,60.00,1408217405,"040051121000185","019011112586793",26.50,21,0.426,299.03,451.06,96.0,91.8,0.440,58437.5,58453.2,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408217418,99847.00
08/16/2014 15:30,1,3.673,ACTIVE,215.6,326.45,60.00,1408217405,"040051121000195","019011112586793",26.55,21,0.431,301.37,449.32,97.0,92.6,0.449,56180.100000025,56194.400000037,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408217419,99848.00
08/16/2014 15:30,2,3.582,ACTIVE,218.71,349.86,60.012,1408217405,"274151322000083","019011112586793",29.06,29.00,0,332.43,385.93,105.5,99.9,0.415,233238.7,233238.7,20381,0,0,0,L,1151911521,1,124.04,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408217420,99849.00
08/16/2014 15:30,2,3.719,ACTIVE,219.61,353.17,60.006,1408217405,"274151322000076","019011112586793",30.32,29.50,0,337.24,384.13,114.2,108.3,0.446,243176.5,243176.5,20362,0,0,0,L,1151911521,1,124.72,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408217421,99850.00
08/16/2014 15:30,2,2.314,ACTIVE,218.93,431.92,60.012,1408217405,"274151322000094","019011112586793",40.69,29.00,0,399.76,460.17,95.4,90.2,0.354,171564.4,171564.4,20775,0,0,0,L,1151911521,1,124.27,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408217422,99851.00
08/16/2014 15:30,2,3.568,ACTIVE,218.71,352.27,60.017,1408217405,"274151322000052","019011112586793",29.50,28.80,0,332.43,385.63,106.6,100.9,0.402,234237.5,234237.5,20321,0,0,0,L,1151911521,1,123.59,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408217423,99852.00
08/16/2014 15:30,2,3.561,ACTIVE,218.93,357.68,60.006,1408217405,"274151322000085","019011112586793",29.30,28.30,0,332.43,385.93,105.6,100.0,0.389,233309.6,233309.6,20277,0,0,0,L,1151911521,1,124.94,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408217424,99853.00
08/16/2014 15:30,2,3.508,ACTIVE,218.71,350.17,60.006,1408217405,"274151322000087","019011112586793",28.65,42.30,0,329.13,385.93,101.7,96.2,0.380,222057.9,222057.9,20310,0,0,0,L,1151911521,1,124.49,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408217425,99854.00
08/16/2014 15:30,2,3.482,ACTIVE,218.48,349.56,60.017,1408217405,"274151322000088","019011112586793",29.44,27.50,0,330.93,386.23,103.8,98.3,0.376,226598.2,226598.2,20293,0,0,0,L,1151911521,1,124.49,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408217426,99855.00
08/16/2014 15:30,2,3.713,ACTIVE,218.71,351.97,60.012,1408217405,"274151322000095","019011112586793",30.06,29.50,0,332.13,386.23,113.0,107.2,0.407,240975.7,240975.7,20355,0,0,0,L,1151911521,1,124.49,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408217427,99856.00
08/16/2014 15:30,2,2.426,ACTIVE,219.84,422.30,60.006,1408217405,"274151322000068","019011112586793",39.62,30.30,0,400.96,467.09,98.0,92.6,0.358,169692.5,169692.5,20829,0,0,0,L,1151911521,1,124.72,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408217428,99857.00
08/16/2014 15:30,2,3.533,ACTIVE,218.71,351.37,60.012,1408217405,"274151322000054","019011112586793",29.48,29.00,0,331.83,386.53,105.5,99.9,0.384,231097.5,231097.5,20430,0,0,0,L,1151911521,1,124.27,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408217429,99858.00
08/16/2014 15:45,1,3.323,ACTIVE,215.2,329.59,60.00,1408218304,"040051121000097","019011112586793",27.01,22,0.395,317.56,359.87,89.3,85.0,0.412,56811,56830.199999988,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408218306,99859.00
08/16/2014 15:45,1,3.307,ACTIVE,215.3,326.55,60.03,1408218304,"040051121000095","019011112586793",24.41,22,0.353,298.52,448.45,80.3,75.7,0.369,50758.600000024,50774.900000036,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408218307,99860.00
08/16/2014 15:45,1,2.282,ACTIVE,215.5,325.95,60.03,1408218304,"033051125000132","019011112586793",26.93,22,0.354,299.41,450.77,61.1,65.3,0.366,50258.5,50273,136,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408218309,99861.00
08/16/2014 15:45,1,2.254,ACTIVE,215.8,328.74,60.00,1408218304,"033051125000135","019011112586793",26.87,22,0.316,299.58,452.93,60.2,63.3,0.404,47893.099999964,47907.399999976,130,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408218310,99862.00
08/16/2014 15:45,1,3.323,ACTIVE,215.0,337.04,60.03,1408218304,"040051121000116","019011112586793",26.69,21,0.389,317.16,358.30,88.2,83.6,0.408,55941.400000035,55960.400000035,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408218311,99863.00
08/16/2014 15:45,1,3.303,ACTIVE,216.0,344.98,60.00,1408218304,"040051121000068","019011112586793",24.31,22,0.352,302.30,451.25,79.9,75.9,0.377,51482.7,51499.6,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408218312,99864.00
08/16/2014 15:45,1,2.423,ACTIVE,214.9,351.98,60.00,1408218304,"033051125000118","019011112586793",40.36,22,0.435,315.66,362.75,97.3,93.3,0.453,64299.8,64321.3,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408218314,99865.00
08/16/2014 15:45,1,2.418,ACTIVE,216.0,351.14,60.00,1408218304,"033051125000150","019011112586793",40.39,22,0.436,316.74,363.55,97.2,94.1,0.449,63307.199999988,63328.600000024,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408218315,99866.00
08/16/2014 15:45,1,3.274,ACTIVE,215.6,344.23,60.00,1408218304,"040051121000185","019011112586793",26.36,22,0.380,301.64,450.91,85.8,81.6,0.401,58453.2,58471.9,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408218317,99867.00
08/16/2014 15:45,1,3.287,ACTIVE,215.8,345.46,60.00,1408218304,"040051121000195","019011112586793",26.34,22,0.381,302.23,450.42,86.1,81.9,0.405,56194.400000037,56213.100000025,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408218318,99868.00
08/16/2014 15:45,2,3.508,ACTIVE,218.03,361.89,59.990,1408218304,"274151322000083","019011112586793",28.98,30.50,0,331.23,382.63,103.0,97.5,0.407,233261.0,233261.0,20382,0,0,0,L,1151911521,1,124.04,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408218319,99869.00
08/16/2014 15:45,2,3.682,ACTIVE,219.16,358.28,59.990,1408218304,"274151322000076","019011112586793",29.88,30.00,0,339.34,378.12,111.5,105.7,0.415,243200.6,243200.6,20363,0,0,0,L,1151911521,1,124.72,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408218320,99870.00
08/16/2014 15:45,2,2.262,ACTIVE,218.48,437.63,59.990,1408218304,"274151322000094","019011112586793",40.41,30.30,0,395.85,467.69,91.7,86.6,0.340,171584.5,171584.5,20776,0,0,0,L,1151911521,1,124.27,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408218321,99871.00
08/16/2014 15:45,2,3.498,ACTIVE,218.26,362.19,59.990,1408218304,"274151322000052","019011112586793",29.38,30.50,0,338.74,376.92,104.1,98.6,0.389,234259.9,234259.9,20322,0,0,0,L,1151911521,1,124.04,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408218322,99872.00
08/16/2014 15:45,2,3.473,ACTIVE,218.48,355.88,59.990,1408218304,"274151322000085","019011112586793",29.32,30.00,0,332.43,383.83,103.0,97.5,0.380,233331.9,233331.9,20278,0,0,0,L,1151911521,1,124.72,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408218323,99873.00
08/16/2014 15:45,2,3.424,ACTIVE,218.26,354.07,59.990,1408218304,"274151322000087","019011112586793",28.53,44.30,0,332.13,381.73,98.8,93.5,0.371,222079.3,222079.3,20311,0,0,0,L,1151911521,1,124.72,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408218324,99874.00
08/16/2014 15:45,2,3.451,ACTIVE,218.26,360.69,60.017,1408218304,"274151322000088","019011112586793",28.96,29.00,0,331.23,383.83,101.2,95.8,0.367,226620.1,226620.1,20294,0,0,0,L,1151911521,1,124.72,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408218324,99875.00
08/16/2014 15:45,2,3.656,ACTIVE,218.26,354.67,59.996,1408218304,"274151322000095","019011112586793",29.76,30.80,0,339.04,377.82,110.2,104.4,0.407,240999.5,240999.5,20356,0,0,0,L,1151911521,1,124.72,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408218325,99876.00
08/16/2014 15:45,2,2.305,ACTIVE,219.16,438.53,59.990,1408218304,"274151322000068","019011112586793",40.35,31.00,0,400.96,471.60,94.7,89.5,0.349,169712.8,169712.8,20830,0,0,0,L,1151911521,1,124.72,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408218326,99877.00
08/16/2014 15:45,2,3.490,ACTIVE,218.48,361.29,59.990,1408218304,"274151322000054","019011112586793",29.12,30.00,0,331.53,382.93,102.9,97.4,0.384,231119.7,231119.7,20431,0,0,0,L,1151911521,1,124.72,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408218328,99878.00
08/16/2014 16:00,1,3.135,ACTIVE,215.0,340.12,60.03,1408219203,"040051121000097","019011112586793",26.89,22,0.372,300.06,451.34,83.9,79.8,0.390,56830.199999988,56847.100000024,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408219206,99879.00
08/16/2014 16:00,1,3.115,ACTIVE,214.8,326.41,60.03,1408219203,"040051121000095","019011112586793",24.45,22,0.331,298.14,448.74,75.7,70.8,0.356,50774.900000036,50789.699999988,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408219207,99880.00
08/16/2014 16:00,1,2.161,ACTIVE,215.2,310.16,60.03,1408219203,"033051125000132","019011112586793",26.87,23,0.340,300.47,448.53,57.8,57.8,0.359,50273,50285.4,138,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408219208,99881.00
08/16/2014 16:00,1,2.142,ACTIVE,214.8,352.82,60.03,1408219203,"033051125000135","019011112586793",26.99,23,0.346,299.59,450.91,57.5,63.3,0.248,47907.399999976,47919.899999976,132,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408219210,99882.00
08/16/2014 16:00,1,3.187,ACTIVE,214.4,333.12,60.03,1408219203,"040051121000116","019011112586793",26.52,22,0.371,299.21,449.70,84.1,79.1,0.394,55960.400000035,55976.999999999,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408219211,99883.00
08/16/2014 16:00,1,3.163,ACTIVE,215.4,346.42,60.03,1408219203,"040051121000068","019011112586793",24.30,23,0.337,302.07,450.97,76.5,72.5,0.360,51499.6,51514.5,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408219212,99884.00
08/16/2014 16:00,1,2.331,ACTIVE,215.3,346.78,60.03,1408219203,"033051125000118","019011112586793",40.30,23,0.418,300.16,451.19,93.4,89.5,0.437,64321.3,64338.4,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408219214,99885.00
08/16/2014 16:00,1,2.335,ACTIVE,215.3,344.87,60.03,1408219203,"033051125000150","019011112586793",40.35,22,0.420,301.55,451.82,93.7,90.1,0.439,63328.600000024,63347.600000024,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408219215,99886.00
08/16/2014 16:00,1,3.146,ACTIVE,215.2,348.04,60.03,1408219203,"040051121000185","019011112586793",26.46,22,0.366,301.27,450.67,82.8,78.5,0.386,58471.9,58488.4,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408219216,99887.00
08/16/2014 16:00,1,3.191,ACTIVE,214.8,326.15,60.03,1408219203,"040051121000195","019011112586793",26.25,22,0.369,301.73,450.01,83.3,79.3,0.390,56213.100000025,56229.600000025,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408219217,99888.00
08/16/2014 16:00,2,3.270,ACTIVE,217.58,355.58,60.022,1408219203,"274151322000083","019011112586793",29.34,30.00,0,331.83,385.93,97.1,91.8,0.389,233280.6,233280.6,20383,0,0,0,L,1151911521,1,124.04,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408219218,99889.00
08/16/2014 16:00,2,3.449,ACTIVE,218.26,357.08,59.996,1408219203,"274151322000076","019011112586793",30.00,30.30,0,333.03,384.13,104.8,99.2,0.402,243221.9,243221.9,20364,0,0,0,L,1151911521,1,124.27,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408219219,99890.00
08/16/2014 16:00,2,2.133,ACTIVE,217.80,433.72,60.038,1408219203,"274151322000094","019011112586793",40.39,30.30,0,397.05,461.68,86.8,81.9,0.323,171602.2,171602.2,20777,0,0,0,L,1151911521,1,123.59,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408219220,99891.00
08/16/2014 16:00,2,3.262,ACTIVE,217.80,359.18,60.022,1408219203,"274151322000052","019011112586793",29.58,29.50,0,332.13,385.93,97.7,92.4,0.367,234279.8,234279.8,20323,0,0,0,L,1151911521,1,123.81,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408219221,99892.00
08/16/2014 16:00,2,3.297,ACTIVE,217.80,359.78,60.022,1408219203,"274151322000085","019011112586793",29.14,29.50,0,333.63,385.93,97.2,91.9,0.362,233351.5,233351.5,20279,0,0,0,L,1151911521,1,124.72,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408219222,99893.00
08/16/2014 16:00,2,3.260,ACTIVE,217.80,352.27,60.028,1408219203,"274151322000087","019011112586793",28.27,43.20,0,331.53,385.63,93.2,88.1,0.354,222098.2,222098.2,20312,0,0,0,L,1151911521,1,124.27,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408219223,99894.00
08/16/2014 16:00,2,3.238,ACTIVE,217.58,358.58,60.028,1408219203,"274151322000088","019011112586793",29.08,28.50,0,332.43,385.63,95.4,90.1,0.354,226639.4,226639.4,20295,0,0,0,L,1151911521,1,124.27,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408219224,99895.00
08/16/2014 16:00,2,3.420,ACTIVE,217.58,359.78,60.028,1408219203,"274151322000095","019011112586793",29.94,30.50,0,332.43,386.53,103.8,98.3,0.384,241020.6,241020.6,20357,0,0,0,L,1151911521,1,124.27,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408219225,99896.00
08/16/2014 16:00,2,2.211,ACTIVE,218.48,425.31,60.022,1408219203,"274151322000068","019011112586793",39.52,30.50,0,394.65,464.08,87.8,82.9,0.327,169730.7,169730.7,20831,0,0,0,L,1151911521,1,124.72,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408219226,99897.00
08/16/2014 16:00,2,3.295,ACTIVE,217.80,356.78,60.028,1408219203,"274151322000054","019011112586793",29.06,29.80,0,330.03,386.83,97.0,91.7,0.367,231139.3,231139.3,20432,0,0,0,L,1151911521,1,124.49,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408219227,99898.00
08/16/2014 16:15,1,7.571,ACTIVE,218.3,330.92,60.00,1408220104,"040051121000097","019011112586793",26.04,25,0.872,312.23,396.25,196.2,189.3,0.855,56847.100000024,56878.5,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408220106,99899.00
08/16/2014 16:15,1,7.475,ACTIVE,218.2,335.79,60.00,1408220104,"040051121000095","019011112586793",23.32,24,0.775,316.75,391.79,173.5,168.1,0.764,50789.699999988,50817.900000036,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408220107,99900.00
08/16/2014 16:15,1,4.787,ACTIVE,218.3,376.42,60.00,1408220104,"033051125000132","019011112586793",34.65,24,0.732,300.52,449.85,165.0,159.1,0.726,50285.4,50311.9,140,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408220109,99901.00
08/16/2014 16:15,1,4.685,ACTIVE,218.5,325.65,60.03,1408220104,"033051125000135","019011112586793",34.81,25,0.724,300.82,452.57,162.2,157.3,0.717,47919.899999976,47946.199999988,134,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408220110,99902.00
08/16/2014 16:15,1,7.356,ACTIVE,217.1,324.72,60.03,1408220104,"040051121000116","019011112586793",25.71,24,0.842,313.43,393.81,188.2,181.2,0.831,55976.999999999,56008.499999999,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408220112,99903.00
08/16/2014 16:15,1,5.930,ACTIVE,217.6,357.68,60.03,1408220104,"040051121000068","019011112586793",23.07,26,0.607,315.74,391.56,136.1,131.6,0.610,51514.5,51543.1,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408220113,99904.00
08/16/2014 16:15,1,3.775,ACTIVE,216.3,363.50,60.03,1408220104,"033051125000118","019011112586793",40.89,25,0.691,311.94,407.06,153.6,148.6,0.686,64338.4,64373.5,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408220114,99905.00
08/16/2014 16:15,1,4.013,ACTIVE,216.9,330.37,60.03,1408220104,"033051125000150","019011112586793",39.33,25,0.702,313.25,406.74,157.0,151.4,0.700,63347.600000024,63382.800000012,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408220115,99906.00
08/16/2014 16:15,1,5.864,ACTIVE,217.2,346.02,60.03,1408220104,"040051121000185","019011112586793",25.75,24,0.669,312.44,396.12,150.3,144.6,0.669,58488.4,58519.9,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408220117,99907.00
08/16/2014 16:15,1,5.908,ALERT,216.8,365.84,60.03,1408220104,"040051121000195","019011112586793",25.85,24,0.678,309.75,395.93,151.9,146.0,0.676,56229.600000025,56261.100000025,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1408220118,99908.00
08/16/2014 16:15,2,7.832,ACTIVE,219.84,381.12,60.017,1408220104,"274151322000083","019011112586793",28.09,36.30,0,335.74,405.77,222.5,212.9,0.884,233316.9,233316.9,20384,0,0,0,L,1151911521,1,124.94,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408220119,99909.00
08/16/2014 16:15,2,8.102,ACTIVE,221.19,386.53,59.996,1408220104,"274151322000076","019011112586793",29.32,35.60,0,336.34,409.98,240.7,230.4,0.915,243260.8,243260.8,20365,0,0,0,L,1151911521,1,126.07,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408220120,99910.00
08/16/2014 16:15,2,5.303,ACTIVE,220.29,435.53,60.006,1408220104,"274151322000094","019011112586793",38.61,35.40,0,401.56,475.20,207.1,198.0,0.787,171635.3,171635.3,20778,0,0,0,L,1151911521,1,125.17,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408220121,99911.00
08/16/2014 16:15,2,7.779,ACTIVE,220.52,375.41,60.017,1408220104,"274151322000052","019011112586793",28.49,34.50,0,335.14,405.77,224.4,214.6,0.849,234316.1,234316.1,20324,0,0,0,L,1151911521,1,124.94,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408220122,99912.00
08/16/2014 16:15,2,7.723,ACTIVE,220.06,385.03,60.012,1408220104,"274151322000085","019011112586793",28.37,34.80,0,336.64,406.67,221.8,212.2,0.822,233387.7,233387.7,20280,0,0,0,L,1151911521,1,126.07,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408220123,99913.00
08/16/2014 16:15,2,7.703,ACTIVE,220.29,379.62,60.012,1408220104,"274151322000087","019011112586793",26.92,49.80,0,336.34,407.27,209.9,200.7,0.795,222132.7,222132.7,20313,0,0,0,L,1151911521,1,125.85,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408220124,99914.00
08/16/2014 16:15,2,7.623,ACTIVE,220.06,360.99,60.017,1408220104,"274151322000088","019011112586793",28.41,33.00,0,335.44,406.37,219.5,209.9,0.809,226674.9,226674.9,20296,0,0,0,L,1151911521,1,125.85,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408220125,99915.00
08/16/2014 16:15,2,8.207,ACTIVE,220.06,378.12,60.033,1408220104,"274151322000095","019011112586793",28.78,35.60,0,333.33,406.37,239.0,228.8,0.884,241059.4,241059.4,20358,0,0,0,L,1151911521,1,125.62,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408220126,99916.00
08/16/2014 16:15,2,5.045,ACTIVE,221.42,443.94,60.012,1408220104,"274151322000068","019011112586793",40.57,35.00,0,403.67,473.70,208.1,199.0,0.778,169764.0,169764.0,20832,0,0,0,L,1151911521,1,125.85,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408220127,99917.00
08/16/2014 16:15,2,7.818,ACTIVE,220.52,385.63,60.012,1408220104,"274151322000054","019011112586793",28.11,34.80,0,336.04,406.97,222.1,212.4,0.831,231175.3,231175.3,20433,0,0,0,L,1151911521,1,125.62,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408220128,99918.00
08/16/2014 16:30,1,3.756,ACTIVE,215.7,349.35,60.03,1408221004,"040051121000097","019011112586793",26.75,25,0.445,316.61,391.19,100.0,95.7,0.460,56878.5,56906.100000024,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408221006,99919.00
08/16/2014 16:30,1,3.749,ACTIVE,215.1,332.72,60.00,1408221004,"040051121000095","019011112586793",24.14,24,0.397,316.18,384.46,90.0,85.2,0.414,50817.900000036,50842.300000012,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408221007,99920.00
08/16/2014 16:30,1,2.432,ACTIVE,215.4,323.29,60.03,1408221004,"033051125000132","019011112586793",35.15,25,0.376,318.01,382.33,85.1,80.8,0.399,50311.9,50335,142,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408221009,99921.00
08/16/2014 16:30,1,2.393,ACTIVE,215.4,326.60,60.00,1408221004,"033051125000135","019011112586793",35.22,24,0.374,317.73,383.51,83.9,80.0,0.396,47946.199999988,47969.199999988,136,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408221010,99922.00
08/16/2014 16:30,1,3.753,ACTIVE,215.2,326.92,60.03,1408221004,"040051121000116","019011112586793",26.56,23,0.439,315.54,389.19,99.2,94.2,0.457,56008.499999999,56035.400000035,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408221011,99923.00
08/16/2014 16:30,1,3.787,ACTIVE,216.0,349.66,60.00,1408221004,"040051121000068","019011112586793",23.96,26,0.399,316.14,385.60,90.3,86.0,0.422,51543.1,51567.4,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408221013,99924.00
08/16/2014 16:30,1,2.771,ACTIVE,215.8,355.67,60.00,1408221004,"033051125000118","019011112586793",39.97,25,0.495,311.20,396.27,110.2,106.3,0.507,64373.5,64403.4,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408221014,99925.00
08/16/2014 16:30,1,2.757,ACTIVE,215.9,334.07,60.03,1408221004,"033051125000150","019011112586793",40.32,24,0.495,314.27,394.16,110.6,106.8,0.508,63382.800000012,63412.800000012,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408221015,99926.00
08/16/2014 16:30,1,3.768,ACTIVE,215.6,325.66,60.03,1408221004,"040051121000185","019011112586793",26.21,24,0.436,316.22,391.21,98.2,93.8,0.450,58519.9,58546.6,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408221016,99927.00
08/16/2014 16:30,1,3.787,ACTIVE,214.9,343.82,60.03,1408221004,"040051121000195","019011112586793",26.17,24,0.437,316.22,390.21,98.6,93.7,0.457,56261.100000025,56287.900000037,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408221018,99928.00
08/16/2014 16:30,2,3.961,ACTIVE,217.58,357.08,59.996,1408221004,"274151322000083","019011112586793",28.80,35.80,0,336.04,402.77,115.5,109.6,0.455,233348.4,233348.4,20385,0,0,0,L,1151911521,1,123.81,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408221019,99929.00
08/16/2014 16:30,2,4.129,ACTIVE,218.48,362.79,59.996,1408221004,"274151322000076","019011112586793",29.72,35.00,0,337.24,407.87,124.2,117.9,0.482,243294.7,243294.7,20366,0,0,0,L,1151911521,1,124.27,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408221020,99930.00
08/16/2014 16:30,2,2.633,ACTIVE,217.80,425.31,59.996,1408221004,"274151322000094","019011112586793",39.42,35.60,0,392.85,465.89,104.9,99.3,0.398,171664.1,171664.1,20779,0,0,0,L,1151911521,1,124.04,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408221021,99931.00
08/16/2014 16:30,2,3.951,ACTIVE,217.80,361.59,59.990,1408221004,"274151322000052","019011112586793",28.94,35.00,0,336.34,403.37,115.8,109.9,0.438,234347.7,234347.7,20325,0,0,0,L,1151911521,1,123.59,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408221021,99932.00
08/16/2014 16:30,2,3.947,ACTIVE,217.80,351.67,59.985,1408221004,"274151322000085","019011112586793",28.77,34.80,0,336.64,403.37,115.0,109.1,0.429,233418.9,233418.9,20281,0,0,0,L,1151911521,1,124.72,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408221022,99933.00
08/16/2014 16:30,2,3.898,ACTIVE,217.58,350.17,60.022,1408221004,"274151322000087","019011112586793",27.69,51.00,0,337.24,399.46,109.2,103.5,0.411,222162.3,222162.3,20314,0,0,0,L,1151911521,1,124.04,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408221023,99934.00
08/16/2014 16:30,2,3.889,ACTIVE,217.58,352.57,59.996,1408221004,"274151322000088","019011112586793",28.69,33.30,0,336.94,401.86,113.0,107.1,0.415,226705.6,226705.6,20297,0,0,0,L,1151911521,1,124.72,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408221024,99935.00
08/16/2014 16:30,2,4.160,ACTIVE,217.58,349.26,59.996,1408221004,"274151322000095","019011112586793",29.28,36.00,0,335.14,406.67,123.3,117.1,0.455,241093.1,241093.1,20359,0,0,0,L,1151911521,1,124.27,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408221025,99936.00
08/16/2014 16:30,2,2.629,ACTIVE,218.48,424.11,59.996,1408221004,"274151322000068","019011112586793",39.84,35.60,0,395.55,470.99,105.4,99.8,0.393,169793.0,169793.0,20833,0,0,0,L,1151911521,1,124.49,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408221026,99937.00
08/16/2014 16:30,2,3.930,ACTIVE,217.80,348.66,59.996,1408221004,"274151322000054","019011112586793",28.86,34.80,0,335.44,403.37,114.7,108.8,0.429,231206.5,231206.5,20434,0,0,0,L,1151911521,1,124.27,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408221027,99938.00
08/16/2014 16:45,1,3.423,ACTIVE,215.5,324.62,60.00,1408221904,"040051121000097","019011112586793",26.59,24,0.402,317.83,370.49,90.5,86.5,0.420,56906.100000024,56928.5,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408221906,99939.00
08/16/2014 16:45,1,3.393,ACTIVE,215.1,333.39,60.00,1408221904,"040051121000095","019011112586793",24.16,24,0.357,317.47,363.78,81.6,76.5,0.378,50842.300000012,50862.100000024,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408221908,99940.00
08/16/2014 16:45,1,2.209,ACTIVE,215.6,343.19,60.03,1408221904,"033051125000132","019011112586793",35.05,24,0.338,317.46,362.32,77.0,72.7,0.365,50335,50353.9,144,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408221909,99941.00
08/16/2014 16:45,1,2.157,ACTIVE,215.4,326.22,60.00,1408221904,"033051125000135","019011112586793",35.28,24,0.338,317.83,363.63,75.7,72.6,0.358,47969.199999988,47987.899999976,138,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408221910,99942.00
08/16/2014 16:45,1,3.406,ACTIVE,214.9,339.99,60.03,1408221904,"040051121000116","019011112586793",26.44,23,0.396,317.49,368.12,89.6,84.7,0.414,56035.400000035,56057.499999999,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408221911,99943.00
08/16/2014 16:45,1,3.407,ALERT,215.2,341.79,60.00,1408221904,"040051121000068","019011112586793",23.96,25,0.359,317.94,363.70,81.2,76.9,0.383,51567.4,51587.6,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1408221913,99944.00
08/16/2014 16:45,1,2.492,ACTIVE,215.7,352.47,60.00,1408221904,"033051125000118","019011112586793",39.96,24,0.444,316.19,372.57,99.1,95.4,0.458,64403.4,64428.2,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408221914,99945.00
08/16/2014 16:45,1,2.488,ALERT,215.4,330.28,60.03,1408221904,"033051125000150","019011112586793",40.04,24,0.442,316.88,374.07,99.1,95.0,0.458,63412.800000012,63437.699999988,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1408221916,99946.00
08/16/2014 16:45,1,3.354,ACTIVE,215.7,352.59,60.00,1408221904,"040051121000185","019011112586793",26.26,24,0.387,317.46,369.28,87.6,83.4,0.409,58546.6,58568.6,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408221917,99947.00
08/16/2014 16:45,1,3.370,ACTIVE,215.4,327.02,60.00,1408221904,"040051121000195","019011112586793",26.21,24,0.390,317.39,368.13,87.9,83.6,0.408,56287.900000037,56309.800000013,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408221918,99948.00
08/16/2014 16:45,2,3.578,ACTIVE,217.80,354.07,60.001,1408221904,"274151322000083","019011112586793",28.96,35.40,0,338.44,381.42,105.0,99.5,0.411,233374.2,233374.2,20386,0,0,0,L,1151911521,1,124.04,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408221919,99949.00
08/16/2014 16:45,2,3.756,ACTIVE,218.71,362.49,59.990,1408221904,"274151322000076","019011112586793",29.66,34.30,0,338.74,383.53,112.8,107.0,0.433,243322.5,243322.5,20367,0,0,0,L,1151911521,1,124.72,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408221920,99950.00
08/16/2014 16:45,2,2.371,ACTIVE,218.03,428.31,60.001,1408221904,"274151322000094","019011112586793",39.74,35.60,0,398.56,449.95,95.3,90.1,0.362,171687.4,171687.4,20780,0,0,0,L,1151911521,1,124.27,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408221921,99951.00
08/16/2014 16:45,2,3.564,ACTIVE,218.03,356.78,60.001,1408221904,"274151322000052","019011112586793",29.14,34.30,0,338.74,382.63,105.2,99.6,0.398,234373.6,234373.6,20326,0,0,0,L,1151911521,1,123.81,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408221923,99952.00
08/16/2014 16:45,2,3.568,ACTIVE,218.26,357.98,60.001,1408221904,"274151322000085","019011112586793",28.90,34.30,0,339.65,381.12,104.3,98.7,0.393,233444.6,233444.6,20282,0,0,0,L,1151911521,1,124.94,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408221924,99953.00
08/16/2014 16:45,2,3.555,ACTIVE,218.03,360.99,60.001,1408221904,"274151322000087","019011112586793",27.71,51.80,0,338.74,379.32,99.7,94.3,0.367,222186.7,222186.7,20315,0,0,0,L,1151911521,1,124.49,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408221925,99954.00
08/16/2014 16:45,2,3.537,ACTIVE,217.80,360.08,59.975,1408221904,"274151322000088","019011112586793",28.69,33.30,0,338.74,380.22,102.7,97.2,0.371,226730.9,226730.9,20298,0,0,0,L,1151911521,1,124.72,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408221926,99955.00
08/16/2014 16:45,2,3.793,ACTIVE,217.80,349.26,60.001,1408221904,"274151322000095","019011112586793",29.26,35.40,0,339.04,383.83,112.3,106.5,0.415,241120.7,241120.7,20360,0,0,0,L,1151911521,1,124.49,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408221927,99956.00
08/16/2014 16:45,2,2.412,ACTIVE,218.93,426.81,60.006,1408221904,"274151322000068","019011112586793",39.14,35.20,0,403.07,455.37,95.7,90.4,0.349,169816.6,169816.6,20834,0,0,0,L,1151911521,1,124.94,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408221928,99957.00
08/16/2014 16:45,2,3.539,ACTIVE,218.03,360.99,59.985,1408221904,"274151322000054","019011112586793",29.04,34.80,0,337.84,381.12,104.1,98.6,0.384,231232.1,231232.1,20435,0,0,0,L,1151911521,1,124.49,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408221929,99958.00
08/16/2014 17:00,1,2.447,ACTIVE,214.4,315.80,60.03,1408222804,"040051121000097","019011112586793",26.55,24,0.380,296.27,449.41,64.6,72.0,0.410,56928.5,56946.5,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408222807,99959.00
08/16/2014 17:00,1,2.468,ACTIVE,214.2,311.22,60.07,1408222804,"040051121000095","019011112586793",23.91,23,0.335,296.20,446.28,58.7,56.4,0.356,50862.100000024,50877.699999988,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408222808,99960.00
08/16/2014 17:00,1,1.597,ACTIVE,214.6,341.12,60.03,1408222804,"033051125000132","019011112586793",34.83,24,0.278,302.47,450.00,55.3,43.0,0.387,50353.9,50368.7,146,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408222809,99961.00
08/16/2014 17:00,1,1.561,ACTIVE,214.2,346.53,60.03,1408222804,"033051125000135","019011112586793",35.18,24,0.348,302.28,452.74,54.6,54.1,0.256,47987.899999976,48002.699999988,140,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408222810,99962.00
