ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/16/2014 17:00,1,2.447,ALERT,214.0,443.43,60.03,1408222804,"040051121000116","019011112586793",26.61,23,0.354,294.94,448.67,64.8,48.4,0.112,56057.499999999,56075.300000011,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1408222812,99963.00
08/16/2014 17:00,1,2.449,ACTIVE,213.9,396.27,60.03,1408222804,"040051121000068","019011112586793",24.06,25,0.302,300.55,450.38,58.6,44.2,0.244,51587.6,51603.3,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408222814,99964.00
08/16/2014 17:00,1,1.818,ALERT,214.2,327.47,60.03,1408222804,"033051125000118","019011112586793",39.68,24,0.318,315.03,369.32,71.8,68.0,0.346,64428.2,64448.3,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1408222815,99965.00
08/16/2014 17:00,1,1.815,ACTIVE,214.2,345.62,60.03,1408222804,"033051125000150","019011112586793",39.96,24,0.321,315.83,368.60,72.1,68.6,0.346,63437.699999988,63457.800000012,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408222817,99966.00
08/16/2014 17:00,1,2.423,ACTIVE,214.3,356.16,60.03,1408222804,"040051121000185","019011112586793",26.15,23,0.301,298.54,449.91,63.0,47.7,0.443,58568.6,58586,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408222818,99967.00
08/16/2014 17:00,1,2.474,ACTIVE,214.3,407.47,60.03,1408222804,"040051121000195","019011112586793",25.61,24,0.312,298.31,449.97,63.0,57.0,0.135,56309.800000013,56327.300000013,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408222819,99968.00
08/16/2014 17:00,2,2.561,ACTIVE,216.22,358.28,60.033,1408222804,"274151322000083","019011112586793",28.90,32.40,0,330.63,381.12,75.0,70.5,0.535,233395.2,233395.2,20387,0,0,0,L,1151911521,1,122.91,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408222820,99969.00
08/16/2014 17:00,2,2.697,ACTIVE,217.58,348.96,60.033,1408222804,"274151322000076","019011112586793",29.56,33.30,0,339.04,382.33,80.7,76.0,0.309,243345.1,243345.1,20368,0,0,0,L,1151911521,1,123.81,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408222821,99970.00
08/16/2014 17:00,2,1.752,ACTIVE,216.67,419.90,60.054,1408222804,"274151322000094","019011112586793",38.43,32.20,0,387.44,458.37,68.0,63.7,0.460,171706.3,171706.3,20781,0,0,0,L,1151911521,1,122.91,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408222822,99971.00
08/16/2014 17:00,2,2.578,ACTIVE,216.67,366.70,60.043,1408222804,"274151322000052","019011112586793",28.90,31.50,0,331.23,381.42,75.5,70.9,0.508,234394.6,234394.6,20327,0,0,0,L,1151911521,1,122.91,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408222823,99972.00
08/16/2014 17:00,2,2.543,ACTIVE,216.45,360.69,60.033,1408222804,"274151322000085","019011112586793",28.92,32.20,0,331.53,380.82,74.5,70.0,0.504,233465.4,233465.4,20283,0,0,0,L,1151911521,1,123.81,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408222824,99973.00
08/16/2014 17:00,2,2.545,ACTIVE,216.67,356.78,60.038,1408222804,"274151322000087","019011112586793",27.75,49.30,0,328.52,380.22,71.5,67.1,0.486,222206.6,222206.6,20316,0,0,0,L,1151911521,1,123.59,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408222825,99974.00
08/16/2014 17:00,2,2.525,ACTIVE,216.22,353.17,60.038,1408222804,"274151322000088","019011112586793",28.63,30.50,0,330.93,381.12,73.1,68.7,0.482,226751.3,226751.3,20299,0,0,0,L,1151911521,1,123.81,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408222826,99975.00
08/16/2014 17:00,2,2.703,ACTIVE,216.67,347.76,60.033,1408222804,"274151322000095","019011112586793",29.26,33.00,0,330.93,383.53,80.1,75.4,0.292,241143.1,241143.1,20361,0,0,0,L,1151911521,1,123.81,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408222827,99976.00
08/16/2014 17:00,2,1.660,ACTIVE,217.13,439.13,60.038,1408222804,"274151322000068","019011112586793",40.22,32.00,0,396.15,457.77,67.5,63.3,0.451,169835.7,169835.7,20835,0,0,0,L,1151911521,1,123.59,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408222828,99977.00
08/16/2014 17:00,2,2.527,ACTIVE,216.22,367.60,60.038,1408222804,"274151322000054","019011112586793",29.04,32.00,0,330.03,381.12,74.4,69.9,0.495,231252.9,231252.9,20436,0,0,0,L,1151911521,1,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408222829,99978.00
08/16/2014 17:15,1,2.066,ACTIVE,213.9,345.99,60.00,1408223705,"040051121000097","019011112586793",26.46,24,0.320,289.56,451.68,54.4,41.9,0.380,56946.5,56960.100000024,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408223707,99979.00
08/16/2014 17:15,1,2.075,ACTIVE,214.0,337.76,60.00,1408223705,"040051121000095","019011112586793",24.03,23,0.303,287.89,446.28,49.6,37.7,0.383,50877.699999988,50889.800000012,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408223708,99980.00
08/16/2014 17:15,1,1.332,ACTIVE,214.1,370.02,60.00,1408223705,"033051125000132","019011112586793",35.31,24,0.296,300.92,448.43,46.8,49.0,0.271,50368.7,50380.3,148,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408223710,99981.00
08/16/2014 17:15,1,1.308,ACTIVE,214.1,391.64,60.00,1408223705,"033051125000135","019011112586793",35.29,24,0.275,300.80,450.68,45.9,48.7,0.168,48002.699999988,48014.199999988,142,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408223711,99982.00
08/16/2014 17:15,1,2.070,ACTIVE,213.6,377.80,60.00,1408223705,"040051121000116","019011112586793",26.43,23,0.333,288.53,448.42,54.4,51.0,0.147,56075.300000011,56087.800000011,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408223712,99983.00
08/16/2014 17:15,1,2.033,ACTIVE,214.1,400.99,60.00,1408223705,"040051121000068","019011112586793",24.27,24,0.318,291.28,448.61,49.1,38.1,0.267,51603.3,51615.4,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408223714,99984.00
08/16/2014 17:15,1,1.600,ACTIVE,214.5,354.64,60.03,1408223705,"033051125000118","019011112586793",33.84,24,0.305,300.16,450.64,53.9,40.7,0.345,64448.3,64462.5,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408223715,99985.00
08/16/2014 17:15,1,1.598,ACTIVE,214.1,396.44,60.00,1408223705,"033051125000150","019011112586793",34.56,23,0.300,301.01,451.40,54.9,48.2,0.119,63457.800000012,63472.100000024,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408223716,99986.00
08/16/2014 17:15,1,2.003,ACTIVE,214.3,401.77,60.00,1408223705,"040051121000185","019011112586793",26.19,23,0.274,291.09,450.86,52.2,42.4,0.320,58586,58599,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408223718,99987.00
08/16/2014 17:15,1,2.022,ACTIVE,214.1,419.63,60.03,1408223705,"040051121000195","019011112586793",25.99,23,0.326,292.73,450.15,52.3,53.8,0.079,56327.300000013,56339.800000013,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408223719,99988.00
08/16/2014 17:15,2,2.178,ACTIVE,216.22,363.39,59.996,1408223705,"274151322000083","019011112586793",28.65,30.30,0,324.92,382.03,63.2,59.1,0.455,233411.2,233411.2,20388,0,0,0,L,1151911521,1,122.91,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408223720,99989.00
08/16/2014 17:15,2,2.254,ACTIVE,217.13,365.49,60.006,1408223705,"274151322000076","019011112586793",29.94,29.50,0,327.32,381.42,68.3,64.0,0.464,243362.4,243362.4,20369,0,0,0,L,1151911521,1,123.59,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408223721,99990.00
08/16/2014 17:15,2,1.438,ACTIVE,216.67,432.22,59.996,1408223705,"274151322000094","019011112586793",39.42,30.80,0,390.14,454.76,57.3,53.4,0.398,171720.6,171720.6,20782,0,0,0,L,1151911521,1,122.91,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408223722,99991.00
08/16/2014 17:15,2,2.170,ACTIVE,216.45,353.17,59.996,1408223705,"274151322000052","019011112586793",29.12,29.30,0,324.02,382.63,64.0,59.8,0.433,234410.8,234410.8,20328,0,0,0,L,1151911521,1,122.91,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408223723,99992.00
08/16/2014 17:15,2,2.150,ACTIVE,216.67,364.89,60.006,1408223705,"274151322000085","019011112586793",29.02,30.30,0,324.62,382.03,63.2,59.0,0.424,233481.3,233481.3,20284,0,0,0,L,1151911521,1,123.81,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408223724,99993.00
08/16/2014 17:15,2,2.156,ACTIVE,216.90,361.89,60.001,1408223705,"274151322000087","019011112586793",27.85,47.30,0,324.92,380.52,60.8,56.8,0.415,222221.9,222221.9,20317,0,0,0,L,1151911521,1,123.59,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408223725,99994.00
08/16/2014 17:15,2,2.131,ACTIVE,216.45,364.59,60.012,1408223705,"274151322000088","019011112586793",28.65,28.80,0,325.22,381.12,61.9,57.8,0.415,226767.0,226767.0,20300,0,0,0,L,1151911521,1,123.81,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408223726,99995.00
08/16/2014 17:15,2,2.277,ACTIVE,216.22,363.69,59.985,1408223705,"274151322000095","019011112586793",29.30,30.30,0,325.22,382.03,67.5,63.2,0.451,241160.3,241160.3,20362,0,0,0,L,1151911521,1,123.59,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408223727,99996.00
08/16/2014 17:15,2,1.418,ACTIVE,217.35,437.33,60.001,1408223705,"274151322000068","019011112586793",40.06,30.30,0,393.15,459.27,57.2,53.3,0.380,169850.2,169850.2,20836,0,0,0,L,1151911521,1,123.59,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408223728,99997.00
08/16/2014 17:15,2,2.176,ACTIVE,216.45,357.38,60.001,1408223705,"274151322000054","019011112586793",28.57,29.80,0,325.82,382.03,62.9,58.8,0.429,231268.8,231268.8,20437,0,0,0,L,1151911521,1,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408223729,99998.00
08/16/2014 17:30,1,2.248,ACTIVE,214.1,420.07,60.00,1408224603,"040051121000097","019011112586793",27.04,23,0.331,298.27,450.99,60.4,42.6,0.096,56960.100000024,56972.900000036,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408224606,99999.00
08/16/2014 17:30,1,2.289,ACTIVE,213.8,413.77,60.03,1408224603,"040051121000095","019011112586793",24.16,23,0.341,300.83,446.06,55.0,55.5,0.137,50889.800000012,50901,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408224607,100000.00
08/16/2014 17:30,1,1.467,ACTIVE,214.7,333.75,60.00,1408224603,"033051125000132","019011112586793",35.54,23,0.333,305.56,448.30,51.9,48.3,0.298,50380.3,50391.3,150,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408224608,100001.00
08/16/2014 17:30,1,1.450,ACTIVE,214.5,406.41,60.00,1408224603,"033051125000135","019011112586793",35.37,23,0.324,304.34,450.84,51.0,41.0,0.280,48014.199999988,48025.099999964,144,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408224610,100002.00
08/16/2014 17:30,1,2.393,ACTIVE,213.6,318.95,60.03,1408224603,"040051121000116","019011112586793",24.68,22,0.354,298.40,448.52,58.8,65.4,0.386,56087.800000011,56100.200000047,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408224611,100003.00
08/16/2014 17:30,1,2.253,ACTIVE,214.2,429.12,60.00,1408224603,"040051121000068","019011112586793",24.36,24,0.263,301.15,448.69,54.6,47.6,0.100,51615.4,51626.9,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408224612,100004.00
08/16/2014 17:30,1,1.769,ACTIVE,214.0,364.11,60.00,1408224603,"033051125000118","019011112586793",31.25,23,0.336,299.39,447.93,55.0,59.0,0.194,64462.5,64475,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408224614,100005.00
08/16/2014 17:30,1,1.776,ACTIVE,214.1,399.35,60.00,1408224603,"033051125000150","019011112586793",30.85,23,0.274,300.07,448.56,54.5,37.1,0.262,63472.100000024,63484.600000024,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408224615,100006.00
08/16/2014 17:30,1,2.249,ACTIVE,214.1,370.33,60.00,1408224603,"040051121000185","019011112586793",26.17,23,0.351,300.10,448.53,58.5,65.3,0.193,58599,58611.2,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408224616,100007.00
08/16/2014 17:30,1,2.268,ACTIVE,214.5,322.29,60.03,1408224603,"040051121000195","019011112586793",25.94,23,0.361,300.94,447.62,58.5,56.7,0.351,56339.800000013,56352.199999989,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408224618,100008.00
08/16/2014 17:30,2,2.389,ACTIVE,215.54,366.40,59.990,1408224603,"274151322000083","019011112586793",29.14,29.30,0,337.54,380.52,70.5,66.1,0.495,233426.4,233426.4,20389,0,0,0,L,1151911521,1,122.91,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408224619,100009.00
08/16/2014 17:30,2,2.531,ACTIVE,216.90,360.08,60.006,1408224603,"274151322000076","019011112586793",29.62,29.50,0,333.03,384.73,76.0,71.4,0.526,243378.8,243378.8,20370,0,0,0,L,1151911521,1,123.36,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408224620,100010.00
08/16/2014 17:30,2,1.570,ACTIVE,215.77,434.93,59.985,1408224603,"274151322000094","019011112586793",39.78,29.80,0,388.94,458.37,62.9,58.8,0.415,171734.3,171734.3,20783,0,0,0,L,1151911521,1,122.91,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408224621,100011.00
08/16/2014 17:30,2,2.414,ACTIVE,216.00,360.69,59.996,1408224603,"274151322000052","019011112586793",28.98,28.30,0,337.24,382.33,70.8,66.5,0.473,234426.1,234426.1,20329,0,0,0,L,1151911521,1,122.68,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408224622,100012.00
08/16/2014 17:30,2,2.379,ACTIVE,215.77,363.39,59.990,1408224603,"274151322000085","019011112586793",29.04,29.30,0,338.44,382.33,70.0,65.7,0.464,233496.5,233496.5,20285,0,0,0,L,1151911521,1,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408224622,100013.00
08/16/2014 17:30,2,2.369,ACTIVE,215.77,357.68,59.969,1408224603,"274151322000087","019011112586793",28.23,46.20,0,337.24,379.02,67.7,63.4,0.464,222236.5,222236.5,20318,0,0,0,L,1151911521,1,123.14,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408224623,100014.00
08/16/2014 17:30,2,2.346,ACTIVE,215.54,362.49,59.985,1408224603,"274151322000088","019011112586793",28.88,27.80,0,337.54,382.03,68.6,64.3,0.460,226781.8,226781.8,20301,0,0,0,L,1151911521,1,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408224624,100015.00
08/16/2014 17:30,2,2.514,ACTIVE,216.22,365.80,60.001,1408224603,"274151322000095","019011112586793",29.54,30.00,0,332.13,382.03,75.2,70.6,0.504,241176.5,241176.5,20363,0,0,0,L,1151911521,1,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408224625,100016.00
08/16/2014 17:30,2,1.592,ACTIVE,216.67,430.12,59.985,1408224603,"274151322000068","019011112586793",39.42,29.30,0,387.74,462.28,63.6,59.5,0.429,169863.9,169863.9,20837,0,0,0,L,1151911521,1,123.36,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408224626,100017.00
08/16/2014 17:30,2,2.398,ACTIVE,216.22,363.09,59.990,1408224603,"274151322000054","019011112586793",28.82,28.80,0,336.94,380.52,69.9,65.5,0.473,231283.9,231283.9,20438,0,0,0,L,1151911521,1,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408224627,100018.00
08/16/2014 17:45,1,1.830,ACTIVE,213.6,412.97,60.00,1408225504,"040051121000097","019011112586793",26.67,23,0.302,298.49,448.84,48.5,47.5,0.171,56972.900000036,56985.300000012,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408225506,100019.00
08/16/2014 17:45,1,1.858,ACTIVE,213.0,339.41,60.00,1408225504,"040051121000095","019011112586793",24.03,22,0.282,300.25,445.82,44.4,34.6,0.324,50901,50911.900000036,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408225508,100020.00
08/16/2014 17:45,1,1.197,ACTIVE,213.5,376.81,60.00,1408225504,"033051125000132","019011112586793",35.14,23,0.246,305.14,447.98,41.8,32.8,0.195,50391.3,50401.7,152,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408225509,100021.00
08/16/2014 17:45,1,1.174,ACTIVE,213.4,380.88,60.00,1408225504,"033051125000135","019011112586793",35.20,23,0.272,304.60,450.05,41.1,34.6,0.148,48025.099999964,48035.5,146,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408225510,100022.00
08/16/2014 17:45,1,1.845,ACTIVE,212.9,389.26,60.03,1408225504,"040051121000116","019011112586793",26.66,22,0.292,297.23,447.68,48.9,50.1,0.197,56100.200000047,56112.499999999,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408225512,100023.00
08/16/2014 17:45,1,1.834,ACTIVE,213.8,363.80,60.00,1408225504,"040051121000068","019011112586793",24.13,23,0.278,303.69,448.76,44.0,45.5,0.242,51626.9,51637.9,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408225513,100024.00
08/16/2014 17:45,1,1.372,ACTIVE,213.3,414.92,60.03,1408225504,"033051125000118","019011112586793",39.70,23,0.317,300.75,448.08,54.2,43.7,0.322,64475,64487.3,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408225514,100025.00
08/16/2014 17:45,1,1.385,ACTIVE,213.9,396.17,60.00,1408225504,"033051125000150","019011112586793",39.48,23,0.262,302.24,448.68,54.4,41.1,0.255,63484.600000024,63496.900000036,121,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408225515,100026.00
08/16/2014 17:45,1,1.819,ACTIVE,213.7,376.67,60.00,1408225504,"040051121000185","019011112586793",26.01,22,0.303,301.19,448.62,47.0,49.0,0.239,58611.2,58623.1,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408225517,100027.00
08/16/2014 17:45,1,1.835,ACTIVE,213.4,412.86,60.00,1408225504,"040051121000195","019011112586793",25.71,23,0.282,302.04,448.05,46.9,44.3,0.158,56352.199999989,56364.100000025,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408225518,100028.00
08/16/2014 17:45,2,1.924,ACTIVE,215.54,360.38,60.001,1408225504,"274151322000083","019011112586793",29.10,27.80,0,337.54,381.73,56.7,52.8,0.407,233441.0,233441.0,20390,0,0,0,L,1151911521,1,122.46,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408225519,100029.00
08/16/2014 17:45,2,2.021,ACTIVE,216.67,349.56,59.990,1408225504,"274151322000076","019011112586793",29.82,27.00,0,339.34,385.33,61.0,56.9,0.420,243394.6,243394.6,20371,0,0,0,L,1151911521,1,122.91,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408225520,100030.00
08/16/2014 17:45,2,1.244,ACTIVE,216.00,428.01,59.996,1408225504,"274151322000094","019011112586793",40.14,28.80,0,338.74,455.97,50.4,46.7,0.349,171747.3,171747.3,20784,0,0,0,L,1151911521,1,122.46,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408225521,100031.00
08/16/2014 17:45,2,1.945,ACTIVE,216.00,359.78,60.001,1408225504,"274151322000052","019011112586793",29.04,27.00,0,337.54,381.73,57.2,53.3,0.389,234440.9,234440.9,20330,0,0,0,L,1151911521,1,122.46,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408225522,100032.00
08/16/2014 17:45,2,1.938,ACTIVE,216.00,360.99,59.996,1408225504,"274151322000085","019011112586793",28.75,28.00,0,338.44,381.73,56.4,52.5,0.384,233511.0,233511.0,20286,0,0,0,L,1151911521,1,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408225523,100033.00
08/16/2014 17:45,2,1.932,ACTIVE,216.00,360.08,59.996,1408225504,"274151322000087","019011112586793",27.91,44.50,0,337.24,380.52,54.6,50.8,0.371,222250.5,222250.5,20319,0,0,0,L,1151911521,1,122.91,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408225524,100034.00
08/16/2014 17:45,2,1.898,ACTIVE,215.32,358.88,59.990,1408225504,"274151322000088","019011112586793",28.69,26.80,0,337.84,382.03,55.1,51.3,0.371,226796.0,226796.0,20302,0,0,0,L,1151911521,1,123.14,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408225525,100035.00
08/16/2014 17:45,2,2.006,ACTIVE,215.77,361.29,59.996,1408225504,"274151322000095","019011112586793",29.74,27.80,0,337.24,382.33,60.4,56.4,0.407,241192.2,241192.2,20364,0,0,0,L,1151911521,1,123.14,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408225526,100036.00
08/16/2014 17:45,2,1.305,ACTIVE,216.67,423.50,59.996,1408225504,"274151322000068","019011112586793",39.10,28.50,0,339.04,457.77,51.5,47.8,0.340,169877.1,169877.1,20838,0,0,0,L,1151911521,1,123.14,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408225526,100037.00
08/16/2014 17:45,2,1.932,ACTIVE,216.00,360.99,59.990,1408225504,"274151322000054","019011112586793",28.80,27.50,0,337.24,382.03,56.4,52.5,0.384,231298.4,231298.4,20439,0,0,0,L,1151911521,1,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408225527,100038.00
08/16/2014 18:00,1,4.049,ACTIVE,215.6,347.96,60.03,1408226404,"040051121000097","019011112586793",26.74,23,0.480,298.55,451.08,107.7,103.3,0.495,56985.300000012,57000.100000024,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408226407,100039.00
08/16/2014 18:00,1,4.005,ACTIVE,215.3,353.72,60.03,1408226404,"040051121000095","019011112586793",24.23,23,0.427,296.02,448.34,96.5,91.7,0.444,50911.900000036,50925,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408226408,100040.00
08/16/2014 18:00,1,2.559,ACTIVE,215.5,324.07,60.03,1408226404,"033051125000132","019011112586793",35.56,23,0.401,303.14,449.30,90.5,86.3,0.423,50401.7,50413.9,154,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408226409,100041.00
08/16/2014 18:00,1,2.422,ACTIVE,215.9,336.88,60.03,1408226404,"033051125000135","019011112586793",35.78,23,0.385,300.50,452.69,86.2,82.8,0.403,48035.5,48047.5,148,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408226411,100042.00
08/16/2014 18:00,1,3.862,ACTIVE,215.0,353.05,60.03,1408226404,"040051121000116","019011112586793",26.77,22,0.458,298.05,450.96,102.8,97.9,0.475,56112.499999999,56127.200000047,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408226412,100043.00
08/16/2014 18:00,1,3.801,ACTIVE,215.2,347.59,60.07,1408226404,"040051121000068","019011112586793",24.46,24,0.411,300.54,451.60,92.5,88.4,0.428,51637.9,51651,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408226413,100044.00
08/16/2014 18:00,1,2.813,ACTIVE,215.1,343.06,60.03,1408226404,"033051125000118","019011112586793",40.39,23,0.509,299.88,451.28,113.0,109.1,0.516,64487.3,64503.1,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408226414,100045.00
08/16/2014 18:00,1,2.808,ALERT,215.2,323.94,60.03,1408226404,"033051125000150","019011112586793",40.24,23,0.505,300.41,451.06,112.4,108.2,0.520,63496.900000036,63512.800000012,123,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1408226416,100046.00
08/16/2014 18:00,1,3.801,ACTIVE,215.6,332.93,60.03,1408226404,"040051121000185","019011112586793",26.47,23,0.445,299.55,451.39,100.1,95.5,0.461,58623.1,58637.6,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408226417,100047.00
08/16/2014 18:00,1,3.823,ACTIVE,215.2,352.67,60.03,1408226404,"040051121000195","019011112586793",26.40,23,0.447,300.72,450.20,100.4,95.9,0.460,56364.100000025,56378.600000025,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408226419,100048.00
08/16/2014 18:00,2,4.248,ACTIVE,218.03,352.27,60.028,1408226404,"274151322000083","019011112586793",29.14,31.00,0,330.33,382.63,125.4,119.1,0.499,233458.6,233458.6,20391,0,0,0,L,1151911521,1,124.04,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408226419,100049.00
08/16/2014 18:00,2,4.404,ACTIVE,218.93,371.21,60.028,1408226404,"274151322000076","019011112586793",29.86,29.80,0,333.03,385.33,133.1,126.5,0.508,243413.4,243413.4,20372,0,0,0,L,1151911521,1,124.49,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408226420,100050.00
08/16/2014 18:00,2,2.793,ACTIVE,218.26,428.01,60.033,1408226404,"274151322000094","019011112586793",39.72,30.50,0,397.96,460.47,112.8,107.0,0.433,171762.9,171762.9,20785,0,0,0,L,1151911521,1,124.04,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408226421,100051.00
08/16/2014 18:00,2,4.131,ACTIVE,218.03,357.38,60.017,1408226404,"274151322000052","019011112586793",29.38,29.50,0,330.33,382.33,122.9,116.7,0.468,234458.3,234458.3,20331,0,0,0,L,1151911521,1,123.59,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408226422,100052.00
08/16/2014 18:00,2,4.152,ACTIVE,218.48,366.70,60.028,1408226404,"274151322000085","019011112586793",29.02,30.00,0,331.23,383.83,122.2,116.0,0.460,233528.3,233528.3,20287,0,0,0,L,1151911521,1,124.72,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408226423,100053.00
08/16/2014 18:00,2,4.143,ACTIVE,218.26,358.58,60.028,1408226404,"274151322000087","019011112586793",28.43,46.00,0,330.63,383.23,119.1,113.0,0.455,222267.3,222267.3,20320,0,0,0,L,1151911521,1,124.49,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408226424,100054.00
08/16/2014 18:00,2,4.039,ACTIVE,217.80,351.37,60.054,1408226404,"274151322000088","019011112586793",29.18,28.30,0,331.23,382.03,119.3,113.3,0.442,226812.8,226812.8,20303,0,0,0,L,1151911521,1,124.49,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408226425,100055.00
08/16/2014 18:00,2,4.475,ACTIVE,218.03,353.77,60.017,1408226404,"274151322000095","019011112586793",29.80,31.00,0,332.43,382.03,135.0,128.4,0.504,241210.9,241210.9,20365,0,0,0,L,1151911521,1,124.49,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408226426,100056.00
08/16/2014 18:00,2,2.719,ACTIVE,218.93,441.54,60.033,1408226404,"274151322000068","019011112586793",40.55,31.00,0,400.36,459.27,112.0,106.2,0.424,169892.9,169892.9,20839,0,0,0,L,1151911521,1,124.72,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408226427,100057.00
08/16/2014 18:00,2,4.119,ACTIVE,218.03,352.87,60.028,1408226404,"274151322000054","019011112586793",29.22,30.00,0,329.13,382.93,122.0,115.8,0.460,231315.7,231315.7,20440,0,0,0,L,1151911521,1,124.49,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408226428,100058.00
08/16/2014 18:15,1,2.626,ACTIVE,214.9,343.36,60.03,1408227304,"040051121000097","019011112586793",26.75,23,0.307,316.33,362.39,69.9,66.0,0.335,57000.100000024,57019.100000024,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408227306,100059.00
08/16/2014 18:15,1,2.765,ACTIVE,214.4,346.94,60.03,1408227304,"040051121000095","019011112586793",20.36,23,0.320,297.63,448.03,56.0,43.0,0.392,50925,50941.300000012,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408227308,100060.00
08/16/2014 18:15,1,1.751,ACTIVE,214.9,392.94,60.03,1408227304,"033051125000132","019011112586793",31.24,23,0.261,302.54,450.88,54.4,40.9,0.209,50413.9,50428.7,156,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408227309,100061.00
08/16/2014 18:15,1,1.654,ACTIVE,214.8,393.62,60.03,1408227304,"033051125000135","019011112586793",33.21,23,0.280,301.02,453.14,54.6,61.4,0.123,48047.5,48061.299999952,150,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408227310,100062.00
08/16/2014 18:15,1,2.639,ACTIVE,214.8,343.07,60.03,1408227304,"040051121000116","019011112586793",26.64,22,0.304,317.02,360.09,69.9,65.1,0.334,56127.200000047,56145.999999999,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408227312,100063.00
08/16/2014 18:15,1,2.755,ALERT,214.3,336.87,60.03,1408227304,"040051121000068","019011112586793",19.98,24,0.266,301.64,451.45,54.7,41.2,0.366,51651,51667.1,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1408227313,100064.00
08/16/2014 18:15,1,1.901,ACTIVE,215.0,335.68,60.03,1408227304,"033051125000118","019011112586793",40.17,23,0.338,315.89,362.74,76.0,72.5,0.359,64503.1,64523.9,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408227315,100065.00
08/16/2014 18:15,1,1.904,ACTIVE,215.2,349.68,60.03,1408227304,"033051125000150","019011112586793",40.33,23,0.338,314.54,364.65,76.4,72.6,0.364,63512.800000012,63533.699999988,126,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408227316,100066.00
08/16/2014 18:15,1,2.535,ACTIVE,215.6,343.94,60.03,1408227304,"040051121000185","019011112586793",26.54,22,0.293,312.59,359.67,66.9,63.0,0.321,58637.6,58655.8,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408227317,100067.00
08/16/2014 18:15,1,2.575,ACTIVE,214.5,342.49,60.00,1408227304,"040051121000195","019011112586793",26.35,23,0.297,317.43,358.79,67.5,63.6,0.325,56378.600000025,56396.800000013,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408227319,100068.00
08/16/2014 18:15,2,2.805,ACTIVE,217.13,354.67,60.022,1408227304,"274151322000083","019011112586793",29.16,32.00,0,337.54,374.81,83.0,78.1,0.327,233481.0,233481.0,20392,0,0,0,L,1151911521,1,123.59,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408227320,100069.00
08/16/2014 18:15,2,2.889,ACTIVE,218.03,354.97,60.017,1408227304,"274151322000076","019011112586793",29.80,31.30,0,338.74,379.02,87.1,82.2,0.331,243437.1,243437.1,20373,0,0,0,L,1151911521,1,124.04,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408227321,100070.00
08/16/2014 18:15,2,1.803,ACTIVE,217.58,437.93,60.017,1408227304,"274151322000094","019011112586793",39.82,30.30,0,400.06,465.89,72.1,67.6,0.486,171782.5,171782.5,20786,0,0,0,L,1151911521,1,123.59,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408227322,100071.00
08/16/2014 18:15,2,2.660,ACTIVE,217.35,347.16,60.017,1408227304,"274151322000052","019011112586793",29.78,31.30,0,337.54,375.71,80.2,75.5,0.301,234480.1,234480.1,20332,0,0,0,L,1151911521,1,123.36,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408227323,100072.00
08/16/2014 18:15,2,2.693,ACTIVE,217.35,347.16,60.022,1408227304,"274151322000085","019011112586793",29.24,31.80,0,338.44,375.71,79.8,75.1,0.296,233549.9,233549.9,20288,0,0,0,L,1151911521,1,124.49,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408227324,100073.00
08/16/2014 18:15,2,2.732,ACTIVE,217.35,346.86,60.017,1408227304,"274151322000087","019011112586793",28.17,46.80,0,337.84,373.61,77.9,73.3,0.296,222288.4,222288.4,20321,0,0,0,L,1151911521,1,124.04,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408227325,100074.00
08/16/2014 18:15,2,2.627,ACTIVE,216.90,356.18,60.022,1408227304,"274151322000088","019011112586793",29.06,30.00,0,331.23,381.73,77.2,72.6,0.521,226833.9,226833.9,20304,0,0,0,L,1151911521,1,124.27,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408227326,100075.00
08/16/2014 18:15,2,2.945,ACTIVE,217.13,356.48,60.022,1408227304,"274151322000095","019011112586793",29.90,31.30,0,338.14,377.22,89.2,84.1,0.331,241235.1,241235.1,20366,0,0,0,L,1151911521,1,124.04,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408227327,100076.00
08/16/2014 18:15,2,1.809,ACTIVE,218.03,439.13,60.022,1408227304,"274151322000068","019011112586793",39.84,30.30,0,398.26,471.30,73.0,68.5,0.491,169912.8,169912.8,20840,0,0,0,L,1151911521,1,124.27,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408227327,100077.00
08/16/2014 18:15,2,2.707,ACTIVE,217.35,355.88,60.022,1408227304,"274151322000054","019011112586793",29.02,31.30,0,337.84,374.51,79.6,74.9,0.301,231337.3,231337.3,20441,0,0,0,L,1151911521,1,124.27,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408227328,100078.00
08/16/2014 18:30,1,2.212,ACTIVE,214.9,425.59,60.03,1408228204,"040051121000097","019011112586793",25.59,23,0.271,301.13,451.52,56.3,47.8,0.123,57019.100000024,57033.199999988,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408228207,100079.00
08/16/2014 18:30,1,2.135,ACTIVE,215.0,436.20,60.03,1408228204,"040051121000095","019011112586793",24.40,23,0.308,298.63,446.25,51.8,42.2,0.109,50941.300000012,50953.5,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408228208,100080.00
08/16/2014 18:30,1,1.361,ACTIVE,214.9,395.19,60.03,1408228204,"033051125000132","019011112586793",35.46,23,0.300,302.11,448.46,48.0,37.5,0.218,50428.7,50440.6,158,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408228209,100081.00
08/16/2014 18:30,1,1.264,ACTIVE,215.5,401.27,60.03,1408228204,"033051125000135","019011112586793",36.28,23,0.298,300.83,450.92,45.6,38.3,0.141,48061.299999952,48073,152,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408228211,100082.00
08/16/2014 18:30,1,2.199,ACTIVE,214.4,391.99,60.00,1408228204,"040051121000116","019011112586793",26.25,22,0.327,300.54,449.32,57.4,51.5,0.132,56145.999999999,56159.600000023,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408228212,100083.00
08/16/2014 18:30,1,2.098,ACTIVE,215.0,394.06,60.03,1408228204,"040051121000068","019011112586793",24.30,24,0.309,300.80,448.86,50.7,51.1,0.229,51667.1,51679.4,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408228213,100084.00
08/16/2014 18:30,1,1.625,ACTIVE,214.6,312.96,60.03,1408228204,"033051125000118","019011112586793",33.43,23,0.323,301.68,451.63,54.0,49.5,0.357,64523.9,64539.7,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408228214,100085.00
08/16/2014 18:30,1,1.647,ACTIVE,214.8,401.50,60.03,1408228204,"033051125000150","019011112586793",33.20,23,0.323,303.06,451.37,54.4,61.6,0.105,63533.699999988,63549.699999988,128,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408228216,100086.00
08/16/2014 18:30,1,2.051,ACTIVE,215.1,415.95,60.03,1408228204,"040051121000185","019011112586793",26.41,22,0.334,301.17,451.07,53.9,56.5,0.145,58655.8,58668.6,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408228217,100087.00
08/16/2014 18:30,1,2.108,ACTIVE,214.4,399.77,60.03,1408228204,"040051121000195","019011112586793",26.11,22,0.280,302.44,450.16,54.7,42.2,0.267,56396.800000013,56409.900000037,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408228218,100088.00
08/16/2014 18:30,2,2.293,ACTIVE,217.13,352.57,60.001,1408228204,"274151322000083","019011112586793",29.48,29.30,0,332.43,385.33,68.5,64.1,0.495,233498.8,233498.8,20393,0,0,0,L,1151911521,1,123.59,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408228219,100089.00
08/16/2014 18:30,2,2.357,ACTIVE,218.03,357.08,60.006,1408228204,"274151322000076","019011112586793",30.00,29.00,0,332.73,384.43,71.7,67.2,0.495,243455.7,243455.7,20374,0,0,0,L,1151911521,1,124.04,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408228220,100090.00
08/16/2014 18:30,2,1.469,ACTIVE,217.35,427.71,60.006,1408228204,"274151322000094","019011112586793",39.96,29.00,0,395.55,461.38,59.7,55.7,0.407,171797.9,171797.9,20787,0,0,0,L,1151911521,1,123.59,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408228221,100091.00
08/16/2014 18:30,2,2.227,ACTIVE,216.90,362.79,60.001,1408228204,"274151322000052","019011112586793",29.22,28.00,0,331.23,385.33,65.8,61.6,0.442,234497.3,234497.3,20333,0,0,0,L,1151911521,1,123.36,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408228222,100092.00
08/16/2014 18:30,2,2.219,ACTIVE,217.35,356.48,60.006,1408228204,"274151322000085","019011112586793",29.08,28.80,0,331.83,384.73,65.3,61.1,0.429,233566.9,233566.9,20289,0,0,0,L,1151911521,1,124.27,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408228223,100093.00
08/16/2014 18:30,2,2.240,ACTIVE,217.13,355.58,60.001,1408228204,"274151322000087","019011112586793",28.43,44.00,0,330.63,384.43,64.5,60.4,0.433,222305.1,222305.1,20322,0,0,0,L,1151911521,1,123.81,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408228224,100094.00
08/16/2014 18:30,2,2.131,ACTIVE,216.90,359.18,59.985,1408228204,"274151322000088","019011112586793",29.18,27.30,0,338.14,384.13,63.0,58.9,0.420,226850.3,226850.3,20305,0,0,0,L,1151911521,1,124.27,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408228225,100095.00
08/16/2014 18:30,2,2.424,ACTIVE,217.35,352.87,60.001,1408228204,"274151322000095","019011112586793",30.00,30.00,0,332.13,385.03,73.6,69.1,0.491,241254.2,241254.2,20367,0,0,0,L,1151911521,1,124.04,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408228226,100096.00
08/16/2014 18:30,2,1.453,ACTIVE,218.03,434.93,60.006,1408228204,"274151322000068","019011112586793",40.65,28.80,0,394.05,465.28,59.4,55.4,0.389,169928.4,169928.4,20841,0,0,0,L,1151911521,1,124.27,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408228227,100097.00
08/16/2014 18:30,2,2.184,ACTIVE,217.13,352.27,60.001,1408228204,"274151322000054","019011112586793",29.46,28.50,0,330.33,385.63,65.1,60.9,0.438,231354.3,231354.3,20442,0,0,0,L,1151911521,1,124.04,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408228228,100098.00
08/16/2014 18:45,1,1.666,ACTIVE,214.1,368.29,60.03,1408229106,"040051121000097","019011112586793",26.98,23,0.274,301.70,448.82,44.7,46.6,0.237,57033.199999988,57044.800000012,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408229108,100099.00
08/16/2014 18:45,1,1.711,ACTIVE,213.8,403.00,60.00,1408229106,"040051121000095","019011112586793",23.95,22,0.238,312.54,441.57,40.7,30.4,0.105,50953.5,50963.800000012,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408229110,100100.00
08/16/2014 18:45,1,1.063,ACTIVE,214.9,360.64,60.00,1408229106,"033051125000132","019011112586793",35.44,22,0.241,316.03,437.90,37.5,37.7,0.180,50440.6,50450.3,160,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408229111,100101.00
08/16/2014 18:45,1,0.919,ACTIVE,214.8,325.15,60.00,1408229106,"033051125000135","019011112586793",36.88,22,0.210,314.93,437.60,33.7,26.3,0.262,48073,48082.099999964,154,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408229112,100102.00
08/16/2014 18:45,1,1.693,ACTIVE,214.0,394.91,60.00,1408229106,"040051121000116","019011112586793",26.76,22,0.264,298.79,448.15,45.1,35.2,0.129,56159.600000023,56171.200000047,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408229114,100103.00
08/16/2014 18:45,1,1.653,ACTIVE,214.6,376.78,60.03,1408229106,"040051121000068","019011112586793",24.00,24,0.237,315.78,445.61,39.4,30.4,0.222,51679.4,51689.7,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408229115,100104.00
08/16/2014 18:45,1,1.213,ACTIVE,214.0,412.30,60.03,1408229106,"033051125000118","019011112586793",40.20,22,0.322,302.65,447.94,48.5,49.5,0.145,64539.7,64551.9,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408229116,100105.00
08/16/2014 18:45,1,1.236,ACTIVE,214.7,431.82,60.00,1408229106,"033051125000150","019011112586793",39.73,22,0.302,302.59,448.63,48.8,38.8,0.103,63549.699999988,63561.900000036,130,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408229118,100106.00
08/16/2014 18:45,1,1.560,ACTIVE,214.3,328.41,60.03,1408229106,"040051121000185","019011112586793",26.43,22,0.255,303.98,448.03,41.0,41.5,0.301,58668.6,58679.4,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408229119,100107.00
08/16/2014 18:45,1,1.639,ACTIVE,214.7,384.66,60.00,1408229106,"040051121000195","019011112586793",25.98,22,0.253,304.92,447.81,42.3,33.9,0.151,56409.900000037,56421.000000001,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408229120,100108.00
08/16/2014 18:45,2,1.826,ACTIVE,215.54,355.28,60.006,1408229106,"274151322000083","019011112586793",29.28,27.30,0,336.04,380.22,54.1,50.3,0.371,233513.1,233513.1,20394,0,0,0,L,1151911521,1,122.91,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408229121,100109.00
