ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/16/2014 18:45,2,1.861,ACTIVE,216.00,358.88,60.001,1408229106,"274151322000076","019011112586793",29.76,26.80,0,337.54,382.03,56.1,52.2,0.389,243470.7,243470.7,20375,0,0,0,L,1151911521,1,123.14,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408229122,100110.00
08/16/2014 18:45,2,1.191,ACTIVE,215.32,414.49,59.996,1408229106,"274151322000094","019011112586793",38.47,27.80,0,336.04,454.46,46.5,42.9,0.309,171810.2,171810.2,20788,0,0,0,L,1151911521,1,122.91,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408229123,100111.00
08/16/2014 18:45,2,1.732,ACTIVE,215.09,354.67,60.001,1408229106,"274151322000052","019011112586793",29.36,26.50,0,335.74,378.12,51.5,47.8,0.345,234511.0,234511.0,20334,0,0,0,L,1151911521,1,122.46,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408229124,100112.00
08/16/2014 18:45,2,1.734,ACTIVE,215.77,348.96,60.001,1408229106,"274151322000085","019011112586793",29.02,27.50,0,336.64,378.12,51.0,47.3,0.336,233580.5,233580.5,20290,0,0,0,L,1151911521,1,123.59,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408229125,100113.00
08/16/2014 18:45,2,1.764,ACTIVE,215.54,354.97,60.006,1408229106,"274151322000087","019011112586793",28.45,42.30,0,336.34,379.02,50.8,47.1,0.345,222318.6,222318.6,20323,0,0,0,L,1151911521,1,123.14,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408229126,100114.00
08/16/2014 18:45,2,1.635,ACTIVE,215.32,355.88,60.012,1408229106,"274151322000088","019011112586793",29.40,26.00,0,335.14,378.12,48.7,45.1,0.318,226863.4,226863.4,20306,0,0,0,L,1151911521,1,123.36,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408229127,100115.00
08/16/2014 18:45,2,1.922,ACTIVE,215.09,353.47,60.006,1408229106,"274151322000095","019011112586793",29.94,27.50,0,335.74,380.22,58.3,54.3,0.384,241269.7,241269.7,20368,0,0,0,L,1151911521,1,123.36,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408229128,100116.00
08/16/2014 18:45,2,1.186,ACTIVE,216.00,429.22,60.006,1408229106,"274151322000068","019011112586793",39.46,27.80,0,338.14,455.97,47.6,44.0,0.301,169940.9,169940.9,20842,0,0,0,L,1151911521,1,123.59,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408229129,100117.00
08/16/2014 18:45,2,1.701,ACTIVE,215.09,348.36,60.006,1408229106,"274151322000054","019011112586793",29.48,27.00,0,335.74,376.62,50.8,47.1,0.336,231367.8,231367.8,20443,0,0,0,L,1151911521,1,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408229130,100118.00
08/16/2014 19:00,1,1.239,ACTIVE,213.3,348.87,60.03,1408230004,"040051121000097","019011112586793",26.73,22,0.189,317.90,442.45,32.9,26.0,0.164,57044.800000012,57053.600000024,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408230007,100119.00
08/16/2014 19:00,1,1.292,ACTIVE,213.7,394.60,60.03,1408230004,"040051121000095","019011112586793",23.58,22,0.246,312.14,440.42,30.3,24.1,0.050,50963.800000012,50971.300000012,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408230008,100120.00
08/16/2014 19:00,1,0.785,ACTIVE,213.7,383.77,60.03,1408230004,"033051125000132","019011112586793",35.27,22,0.174,316.59,443.67,27.5,13.7,0.235,50450.3,50457.5,162,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408230009,100121.00
08/16/2014 19:00,1,0.615,ACTIVE,213.8,365.46,60.03,1408230004,"033051125000135","019011112586793",37.12,22,0.197,315.36,444.84,22.7,26.4,0.067,48082.099999964,48088.299999952,156,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408230011,100122.00
08/16/2014 19:00,1,1.284,ACTIVE,213.8,376.74,60.03,1408230004,"040051121000116","019011112586793",26.30,21,0.187,314.46,441.51,33.6,25.5,0.076,56171.200000047,56179.700000047,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408230012,100123.00
08/16/2014 19:00,1,1.236,ACTIVE,214.2,342.25,60.07,1408230004,"040051121000068","019011112586793",23.44,24,0.193,316.74,443.06,28.8,13.6,0.282,51689.7,51697,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408230013,100124.00
08/16/2014 19:00,1,0.904,ACTIVE,213.4,401.18,60.07,1408230004,"033051125000118","019011112586793",39.75,22,0.208,315.28,442.73,35.7,28.0,0.082,64551.9,64561.4,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408230014,100125.00
08/16/2014 19:00,1,0.918,ACTIVE,213.7,326.87,60.07,1408230004,"033051125000150","019011112586793",39.53,22,0.234,315.64,443.05,36.1,28.4,0.282,63561.900000036,63571.5,132,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408230016,100126.00
08/16/2014 19:00,1,1.107,ACTIVE,213.7,430.51,60.03,1408230004,"040051121000185","019011112586793",26.40,21,0.188,317.04,442.94,29.0,15.1,0.017,58679.4,58687,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408230017,100127.00
08/16/2014 19:00,1,1.206,ACTIVE,213.6,422.90,60.07,1408230004,"040051121000195","019011112586793",25.44,22,0.221,320.68,443.29,30.5,31.4,0.018,56421.000000001,56429.100000025,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408230018,100128.00
08/16/2014 19:00,2,1.361,ACTIVE,215.09,349.86,60.033,1408230004,"274151322000083","019011112586793",29.40,26.00,0,308.99,367.90,40.5,37.1,0.287,233524.0,233524.0,20395,0,0,0,L,1151911521,1,122.46,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408230019,100129.00
08/16/2014 19:00,2,1.375,ACTIVE,215.77,353.47,60.038,1408230004,"274151322000076","019011112586793",29.72,25.50,0,316.20,369.40,41.4,38.1,0.278,243482.0,243482.0,20376,0,0,0,L,1151911521,1,122.68,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408230020,100130.00
08/16/2014 19:00,2,0.883,ACTIVE,215.32,413.29,60.033,1408230004,"274151322000094","019011112586793",38.15,27.30,0,336.94,447.85,34.3,31.2,0.234,171819.4,171819.4,20789,0,0,0,L,1151911521,1,122.46,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408230021,100131.00
08/16/2014 19:00,2,1.289,ACTIVE,214.64,350.77,60.038,1408230004,"274151322000052","019011112586793",29.20,25.50,0,308.99,366.70,38.1,34.8,0.252,234521.3,234521.3,20335,0,0,0,L,1151911521,1,122.23,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408230022,100132.00
08/16/2014 19:00,2,1.270,ACTIVE,214.87,353.17,60.033,1408230004,"274151322000085","019011112586793",29.18,26.50,0,307.78,366.40,37.6,34.3,0.252,233590.7,233590.7,20291,0,0,0,L,1151911521,1,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408230023,100133.00
08/16/2014 19:00,2,1.314,ACTIVE,215.09,352.57,60.033,1408230004,"274151322000087","019011112586793",28.43,40.40,0,300.57,366.70,37.8,34.6,0.256,222328.8,222328.8,20324,0,0,0,L,1151911521,1,122.91,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408230024,100134.00
08/16/2014 19:00,2,1.213,ACTIVE,214.64,350.17,60.028,1408230004,"274151322000088","019011112586793",28.98,25.30,0,305.98,365.19,35.6,32.5,0.234,226873.0,226873.0,20307,0,0,0,L,1151911521,1,123.14,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408230025,100135.00
08/16/2014 19:00,2,1.447,ACTIVE,214.87,353.17,60.028,1408230004,"274151322000095","019011112586793",29.70,26.00,0,313.80,369.70,43.5,40.1,0.287,241281.5,241281.5,20369,0,0,0,L,1151911521,1,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408230026,100136.00
08/16/2014 19:00,2,0.895,ACTIVE,215.77,412.68,60.038,1408230004,"274151322000068","019011112586793",38.70,27.30,0,337.54,444.85,35.1,31.9,0.230,169950.3,169950.3,20843,0,0,0,L,1151911521,1,123.14,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408230027,100137.00
08/16/2014 19:00,2,1.271,ACTIVE,215.09,343.55,60.033,1408230004,"274151322000054","019011112586793",29.04,26.00,0,309.29,366.70,37.4,34.2,0.247,231378.0,231378.0,20444,0,0,0,L,1151911521,1,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408230028,100138.00
08/16/2014 19:15,1,0.845,ACTIVE,212.9,343.26,60.03,1408230904,"040051121000097","019011112586793",26.53,22,0.185,314.56,443.42,22.3,21.2,0.202,57053.600000024,57059.400000036,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408230907,100139.00
08/16/2014 19:15,1,0.916,ACTIVE,213.3,401.61,60.03,1408230904,"040051121000095","019011112586793",23.12,21,0.150,312.06,438.35,21.0,13.9,0.081,50971.300000012,50976.300000012,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408230908,100140.00
08/16/2014 19:15,1,0.523,ACTIVE,213.2,407.82,60.00,1408230904,"033051125000132","019011112586793",35.13,21,0.140,316.64,441.68,18.2,14.0,0.004,50457.5,50462.2,164,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408230909,100141.00
08/16/2014 19:15,1,0.362,ACTIVE,213.4,323.18,60.03,1408230904,"033051125000135","019011112586793",37.20,21,0.047,314.50,442.20,13.4,6.1,0.261,48088.299999952,48091.899999976,158,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408230911,100142.00
08/16/2014 19:15,1,0.890,ACTIVE,213.1,397.21,60.00,1408230904,"040051121000116","019011112586793",26.01,20,0.138,311.12,441.94,23.0,13.4,0.014,56179.700000047,56185.499999999,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408230912,100143.00
08/16/2014 19:15,1,0.841,ACTIVE,213.3,414.08,60.03,1408230904,"040051121000068","019011112586793",23.31,23,0.151,315.40,440.80,19.5,13.0,0.004,51697,51702,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408230913,100144.00
08/16/2014 19:15,1,0.624,ACTIVE,213.7,333.17,60.00,1408230904,"033051125000118","019011112586793",38.89,21,0.210,316.04,444.04,24.1,28.0,0.259,64561.4,64568,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408230914,100145.00
08/16/2014 19:15,1,0.630,ACTIVE,213.8,328.00,60.00,1408230904,"033051125000150","019011112586793",39.15,21,0.213,314.71,443.94,24.5,30.3,0.269,63571.5,63578.100000024,134,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408230916,100146.00
08/16/2014 19:15,1,0.732,ACTIVE,213.2,386.83,60.00,1408230904,"040051121000185","019011112586793",25.87,20,0.146,315.45,441.08,18.8,11.9,0.012,58687,58691.9,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408230917,100147.00
08/16/2014 19:15,1,0.812,ACTIVE,213.2,354.39,60.03,1408230904,"040051121000195","019011112586793",24.99,21,0.184,316.72,442.93,20.2,21.8,0.246,56429.100000025,56434.500000001,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408230918,100148.00
08/16/2014 19:15,2,0.949,ACTIVE,214.87,342.65,60.012,1408230904,"274151322000083","019011112586793",29.04,24.80,0,334.84,360.08,27.9,25.0,0.194,233531.7,233531.7,20396,0,0,0,L,1151911521,1,122.23,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408230919,100149.00
08/16/2014 19:15,2,0.934,ACTIVE,215.32,346.86,60.033,1408230904,"274151322000076","019011112586793",29.64,24.30,0,335.74,360.99,28.1,25.2,0.186,243489.8,243489.8,20377,0,0,0,L,1151911521,1,122.46,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408230920,100150.00
08/16/2014 19:15,2,0.596,ACTIVE,214.87,411.18,60.017,1408230904,"274151322000094","019011112586793",38.39,26.00,0,333.63,444.54,23.3,20.6,0.155,171825.8,171825.8,20790,0,0,0,L,1151911521,1,122.23,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408230921,100151.00
08/16/2014 19:15,2,0.885,ACTIVE,214.41,345.96,59.980,1408230904,"274151322000052","019011112586793",29.08,24.30,0,334.54,359.18,26.1,23.2,0.168,234528.5,234528.5,20336,0,0,0,L,1151911521,1,122.01,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408230922,100152.00
08/16/2014 19:15,2,0.869,ACTIVE,214.87,343.55,60.001,1408230904,"274151322000085","019011112586793",28.77,25.00,0,335.44,358.88,25.3,22.5,0.159,233597.7,233597.7,20292,0,0,0,L,1151911521,1,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408230923,100153.00
08/16/2014 19:15,2,0.914,ACTIVE,215.09,345.96,60.017,1408230904,"274151322000087","019011112586793",28.15,38.60,0,334.84,359.48,26.1,23.3,0.168,222336.0,222336.0,20325,0,0,0,L,1151911521,1,122.46,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408230924,100154.00
08/16/2014 19:15,2,0.820,ACTIVE,214.41,345.06,60.017,1408230904,"274151322000088","019011112586793",28.65,24.00,0,332.13,357.68,23.8,21.0,0.155,226879.7,226879.7,20308,0,0,0,L,1151911521,1,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408230925,100155.00
08/16/2014 19:15,2,0.992,ACTIVE,214.87,346.56,60.017,1408230904,"274151322000095","019011112586793",29.56,24.80,0,333.93,361.59,29.7,26.8,0.190,241289.8,241289.8,20370,0,0,0,L,1151911521,1,122.68,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408230926,100156.00
08/16/2014 19:15,2,0.617,ACTIVE,215.32,412.08,60.017,1408230904,"274151322000068","019011112586793",38.53,26.30,0,333.33,441.54,24.2,21.4,0.146,169956.9,169956.9,20844,0,0,0,L,1151911521,1,122.91,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408230927,100157.00
08/16/2014 19:15,2,0.867,ACTIVE,214.64,346.26,60.017,1408230904,"274151322000054","019011112586793",28.88,24.80,0,334.24,358.88,25.4,22.5,0.164,231385.0,231385.0,20445,0,0,0,L,1151911521,1,122.46,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408230928,100158.00
08/16/2014 19:30,1,0.546,ACTIVE,213.3,343.31,60.00,1408231804,"040051121000097","019011112586793",25.89,20,0.157,315.06,441.36,14.0,8.2,0.103,57059.400000036,57063,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408231806,100159.00
08/16/2014 19:30,1,0.610,ACTIVE,213.5,361.19,60.03,1408231804,"040051121000095","019011112586793",22.77,20,0.150,311.74,437.71,13.8,12.0,0.012,50976.300000012,50979.100000024,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408231807,100160.00
08/16/2014 19:30,1,0.310,ACTIVE_NO_POWER,213.7,388.94,60.03,1408231804,"033051125000132","019011112586793",35.57,20,0.000,315.20,441.18,10.9,0.0,0.114,50462.2,50465,166,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408231809,100161.00
08/16/2014 19:30,1,0.241,ACTIVE_NO_POWER,213.4,411.58,60.03,1408231804,"033051125000135","019011112586793",35.97,20,0.000,315.37,442.05,8.6,0.0,0.000,48091.899999976,48093.599999964,160,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408231810,100162.00
08/16/2014 19:30,1,0.584,ACTIVE,213.1,405.38,60.00,1408231804,"040051121000116","019011112586793",25.55,20,0.147,311.02,439.69,14.8,11.7,0.000,56185.499999999,56188.900000035,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408231811,100163.00
08/16/2014 19:30,1,0.548,ACTIVE,213.2,404.53,60.03,1408231804,"040051121000068","019011112586793",22.49,22,0.137,315.54,440.30,12.2,8.1,0.000,51702,51704.9,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408231813,100164.00
08/16/2014 19:30,1,0.386,ACTIVE,213.2,348.87,60.03,1408231804,"033051125000118","019011112586793",38.95,20,0.146,318.35,444.94,14.9,15.7,0.097,64568,64571.9,121,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408231814,100165.00
08/16/2014 19:30,1,0.400,ACTIVE,212.8,420.55,60.03,1408231804,"033051125000150","019011112586793",38.59,20,0.149,315.20,442.04,15.3,15.3,0.000,63578.100000024,63582,136,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408231815,100166.00
08/16/2014 19:30,1,0.454,ACTIVE,213.5,386.65,60.03,1408231804,"040051121000185","019011112586793",25.39,19,0.150,314.72,440.13,11.4,14.6,0.001,58691.9,58694.4,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408231816,100167.00
08/16/2014 19:30,1,0.509,ACTIVE,213.1,393.91,60.00,1408231804,"040051121000195","019011112586793",24.40,20,0.152,317.51,441.23,12.3,14.2,0.001,56434.500000001,56437.600000025,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408231818,100168.00
08/16/2014 19:30,2,0.611,ACTIVE,214.64,342.95,60.001,1408231804,"274151322000083","019011112586793",28.98,23.50,0,332.73,353.17,17.9,15.4,0.124,233536.7,233536.7,20397,0,0,0,L,1151911521,1,122.23,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408231819,100169.00
08/16/2014 19:30,2,0.602,ACTIVE,215.32,342.95,60.006,1408231804,"274151322000076","019011112586793",28.92,23.30,0,332.73,352.87,17.6,15.1,0.106,243494.7,243494.7,20378,0,0,0,L,1151911521,1,122.46,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408231820,100170.00
08/16/2014 19:30,2,0.369,ACTIVE,214.41,413.59,59.985,1408231804,"274151322000094","019011112586793",38.90,25.00,0,336.94,428.61,14.6,12.1,0.093,171829.8,171829.8,20791,0,0,0,L,1151911521,1,122.23,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408231821,100171.00
08/16/2014 19:30,2,0.576,ACTIVE,214.19,339.34,60.006,1408231804,"274151322000052","019011112586793",28.71,23.30,0,330.93,351.97,16.7,14.2,0.093,234533.1,234533.1,20337,0,0,0,L,1151911521,1,122.23,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408231821,100172.00
08/16/2014 19:30,2,0.551,ACTIVE,214.41,342.65,60.001,1408231804,"274151322000085","019011112586793",28.65,23.80,0,332.43,351.37,16.0,13.5,0.097,233602.1,233602.1,20293,0,0,0,L,1151911521,1,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408231822,100173.00
08/16/2014 19:30,2,0.594,ACTIVE,214.19,340.85,59.980,1408231804,"274151322000087","019011112586793",27.81,36.50,0,332.13,352.57,16.8,14.2,0.102,222340.6,222340.6,20326,0,0,0,L,1151911521,1,122.68,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408231823,100174.00
08/16/2014 19:30,2,0.525,ACTIVE,213.96,339.34,59.996,1408231804,"274151322000088","019011112586793",27.81,22.80,0,334.84,350.47,14.8,12.4,0.088,226883.7,226883.7,20309,0,0,0,L,1151911521,1,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408231824,100175.00
08/16/2014 19:30,2,0.625,ACTIVE,214.41,341.15,60.006,1408231804,"274151322000095","019011112586793",29.50,23.50,0,331.53,353.47,18.7,16.1,0.115,241295.1,241295.1,20371,0,0,0,L,1151911521,1,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408231825,100176.00
08/16/2014 19:30,2,0.400,ACTIVE,215.09,405.17,59.996,1408231804,"274151322000068","019011112586793",37.95,25.00,0,337.24,427.11,15.5,13.0,0.088,169961.2,169961.2,20845,0,0,0,L,1151911521,1,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408231826,100177.00
08/16/2014 19:30,2,0.555,ACTIVE,214.64,339.34,60.001,1408231804,"274151322000054","019011112586793",28.55,23.50,0,331.83,351.67,16.0,13.5,0.088,231389.4,231389.4,20446,0,0,0,L,1151911521,1,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408231827,100178.00
08/16/2014 19:45,1,0.314,ACTIVE_NO_POWER,212.9,408.04,60.03,1408232704,"040051121000097","019011112586793",25.55,20,0.000,315.98,442.35,7.8,0.0,0.000,57063,57064.800000012,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408232706,100179.00
08/16/2014 19:45,1,0.420,ACTIVE_NO_POWER,213.0,366.45,60.00,1408232704,"040051121000095","019011112586793",21.73,19,0.000,311.97,437.81,9.0,0.0,0.000,50979.100000024,50980.600000024,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408232707,100180.00
08/16/2014 19:45,1,0.219,ACTIVE_NO_POWER,213.4,395.67,60.03,1408232704,"033051125000132","019011112586793",33.44,19,0.000,318.26,441.39,7.3,0.0,0.000,50465,50466.3,168,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408232709,100181.00
08/16/2014 19:45,1,0.190,ACTIVE_NO_POWER,213.9,416.80,60.00,1408232704,"033051125000135","019011112586793",33.60,19,0.000,313.96,441.10,6.3,0.0,0.000,48093.599999964,48094.899999976,162,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408232710,100182.00
08/16/2014 19:45,1,0.395,ACTIVE,213.2,333.69,60.03,1408232704,"040051121000116","019011112586793",23.67,19,0.139,310.06,439.98,9.3,10.6,0.058,56188.900000035,56190.700000047,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408232711,100183.00
08/16/2014 19:45,1,0.355,ACTIVE_NO_POWER,213.9,383.62,60.00,1408232704,"040051121000068","019011112586793",21.69,20,0.000,315.60,440.44,7.6,0.0,0.000,51704.9,51706.3,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408232713,100184.00
08/16/2014 19:45,1,0.247,ACTIVE,213.1,352.16,60.03,1408232704,"033051125000118","019011112586793",37.97,19,0.131,315.71,445.73,9.3,10.5,0.023,64571.9,64574.1,123,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408232714,100185.00
08/16/2014 19:45,1,0.254,ACTIVE_NO_POWER,213.1,398.11,60.03,1408232704,"033051125000150","019011112586793",38.30,19,0.000,315.58,444.23,9.7,0.0,0.000,63582,63584.400000036,138,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408232715,100186.00
08/16/2014 19:45,1,0.340,ACTIVE,213.6,341.28,60.03,1408232704,"040051121000185","019011112586793",22.84,19,0.138,315.10,441.17,7.7,13.5,0.019,58694.4,58695.8,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408232717,100187.00
08/16/2014 19:45,1,0.315,ACTIVE_NO_POWER,213.6,399.30,60.00,1408232704,"040051121000195","019011112586793",22.32,19,0.000,318.23,441.28,6.9,0.0,0.000,56437.600000025,56439.199999989,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408232718,100188.00
08/16/2014 19:45,2,0.377,ACTIVE,214.19,337.24,60.012,1408232704,"274151322000083","019011112586793",27.63,22.50,0,334.54,347.76,10.6,8.3,0.053,233539.6,233539.6,20398,0,0,0,L,1151911521,1,122.01,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408232719,100189.00
08/16/2014 19:45,2,0.387,ACTIVE,214.87,339.34,60.001,1408232704,"274151322000076","019011112586793",28.75,22.00,0,335.44,347.46,11.2,8.9,0.066,243497.6,243497.6,20379,0,0,0,L,1151911521,1,122.46,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408232720,100190.00
08/16/2014 19:45,2,0.227,ACTIVE,214.41,392.55,60.001,1408232704,"274151322000094","019011112586793",36.94,23.80,0,336.34,425.91,8.4,6.2,0.044,171832.0,171832.0,20792,0,0,0,L,1151911521,1,122.23,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408232721,100191.00
08/16/2014 19:45,2,0.396,ACTIVE,213.74,336.94,60.001,1408232704,"274151322000052","019011112586793",27.73,22.30,0,334.54,346.86,11.1,8.8,0.053,234535.8,234535.8,20338,0,0,0,L,1151911521,1,122.01,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408232722,100192.00
08/16/2014 19:45,2,0.367,ACTIVE,214.19,338.14,59.990,1408232704,"274151322000085","019011112586793",27.08,22.80,0,335.74,346.56,10.1,7.8,0.049,233604.7,233604.7,20294,0,0,0,L,1151911521,1,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408232723,100193.00
08/16/2014 19:45,2,0.371,ACTIVE,214.41,339.04,60.001,1408232704,"274151322000087","019011112586793",26.98,34.30,0,334.54,347.46,10.2,7.9,0.044,222343.3,222343.3,20327,0,0,0,L,1151911521,1,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408232724,100194.00
08/16/2014 19:45,2,0.350,ACTIVE,213.96,336.64,59.996,1408232704,"274151322000088","019011112586793",26.76,22.00,0,334.54,346.26,9.5,7.2,0.044,226886.1,226886.1,20310,0,0,0,L,1151911521,1,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408232725,100195.00
08/16/2014 19:45,2,0.375,ACTIVE,214.19,337.84,60.001,1408232704,"274151322000095","019011112586793",27.71,22.30,0,334.84,347.46,10.6,8.3,0.057,241298.1,241298.1,20372,0,0,0,L,1151911521,1,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408232726,100196.00
08/16/2014 19:45,2,0.252,ACTIVE,214.64,396.75,59.990,1408232704,"274151322000068","019011112586793",37.39,24.30,0,337.84,427.41,9.7,7.4,0.044,169963.6,169963.6,20846,0,0,0,L,1151911521,1,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408232727,100197.00
08/16/2014 19:45,2,0.359,ACTIVE,214.19,336.94,59.996,1408232704,"274151322000054","019011112586793",27.51,22.50,0,334.54,346.86,10.1,7.8,0.044,231392.0,231392.0,20447,0,0,0,L,1151911521,1,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408232728,100198.00
08/16/2014 20:00,1,0.303,ACTIVE_NO_POWER,212.5,427.73,60.00,1408233604,"040051121000095","019011112586793",23.25,18,0.000,316.00,438.14,6.9,0.0,0.000,50980.600000024,50981.5,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408233610,100199.00
08/16/2014 20:00,1,0.180,ACTIVE,213.0,377.43,60.00,1408233604,"033051125000132","019011112586793",32.36,18,0.000,316.99,440.54,5.7,6.2,0.190,50466.3,50467.2,170,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408233611,100200.00
08/16/2014 20:00,1,0.171,ACTIVE_NO_POWER,213.0,422.49,60.03,1408233604,"033051125000135","019011112586793",31.40,19,0.000,316.43,440.52,5.3,0.0,0.000,48094.899999976,48095.699999988,164,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408233613,100201.00
08/16/2014 20:00,1,0.277,ACTIVE_NO_POWER,212.9,358.26,60.03,1408233604,"040051121000068","019011112586793",21.67,19,0.000,316.58,440.26,5.8,0.0,0.000,51706.3,51707,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408233617,100202.00
08/16/2014 20:00,1,0.192,ACTIVE,213.5,358.30,60.03,1408233604,"033051125000118","019011112586793",37.82,19,0.141,318.01,444.78,7.2,13.9,0.003,64574.1,64575.3,125,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408233619,100203.00
08/16/2014 20:00,1,0.192,ACTIVE_NO_POWER,212.6,403.18,60.00,1408233604,"033051125000150","019011112586793",39.15,18,0.000,316.30,444.92,7.5,0.0,0.000,63584.400000036,63585.699999988,140,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408233620,100204.00
08/16/2014 20:00,1,0.054,ACTIVE_NO_POWER,212.8,417.67,60.00,1408233604,"040051121000185","019011112586793",28.04,18,0.000,417.37,418.68,1.5,0.0,0.000,58695.8,58696.5,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408233622,100205.00
08/16/2014 20:00,1,0.103,ACTIVE_NO_POWER,213.5,435.45,60.03,1408233604,"040051121000195","019011112586793",27.19,18,0.000,318.51,440.37,2.8,0.0,0.000,56439.199999989,56439.500000001,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408233623,100206.00
08/16/2014 20:00,2,0.307,ACTIVE,214.87,339.95,60.006,1408233604,"274151322000083","019011112586793",27.14,21.50,0,334.54,343.25,8.4,6.2,0.049,233541.4,233541.4,20399,0,0,0,L,1151911521,1,122.23,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408233624,100207.00
08/16/2014 20:00,2,0.318,ACTIVE,215.32,339.65,59.980,1408233604,"274151322000076","019011112586793",27.93,21.30,0,335.44,344.15,9.0,6.8,0.044,243499.6,243499.6,20380,0,0,0,L,1151911521,1,122.68,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408233625,100208.00
08/16/2014 20:00,2,0.188,ACTIVE,215.09,391.94,60.012,1408233604,"274151322000094","019011112586793",36.94,22.50,0,336.04,407.27,7.0,4.8,0.031,171833.4,171833.4,20793,0,0,0,L,1151911521,1,122.23,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408233626,100209.00
08/16/2014 20:00,2,0.328,ACTIVE,214.64,339.65,59.980,1408233604,"274151322000052","019011112586793",27.25,21.50,0,333.93,343.25,9.0,6.8,0.044,234537.7,234537.7,20339,0,0,0,L,1151911521,1,121.78,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408233627,100210.00
08/16/2014 20:00,2,0.311,ACTIVE,215.09,338.74,60.006,1408233604,"274151322000085","019011112586793",27.15,21.50,0,335.14,343.55,8.5,6.3,0.044,233606.5,233606.5,20295,0,0,0,L,1151911521,1,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408233628,100211.00
08/16/2014 20:00,2,0.312,ACTIVE,214.87,339.34,60.038,1408233604,"274151322000087","019011112586793",27.04,32.40,0,334.54,343.25,8.6,6.3,0.044,222345.1,222345.1,20328,0,0,0,L,1151911521,1,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408233629,100212.00
08/16/2014 20:00,2,0.287,ACTIVE,214.64,339.04,60.001,1408233604,"274151322000088","019011112586793",26.78,21.30,0,334.54,342.95,7.8,5.6,0.040,226887.7,226887.7,20311,0,0,0,L,1151911521,1,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408233630,100213.00
08/16/2014 20:00,2,0.312,ACTIVE,214.87,339.04,60.006,1408233604,"274151322000095","019011112586793",27.77,21.00,0,334.54,343.55,8.8,6.6,0.049,241299.9,241299.9,20373,0,0,0,L,1151911521,1,122.91,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408233631,100214.00
08/16/2014 20:00,2,0.201,ACTIVE,215.54,398.26,60.001,1408233604,"274151322000068","019011112586793",37.53,23.30,0,336.34,408.78,7.7,5.5,0.035,169965.2,169965.2,20847,0,0,0,L,1151911521,1,122.91,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408233632,100215.00
08/16/2014 20:00,2,0.307,ACTIVE,214.64,338.74,60.006,1408233604,"274151322000054","019011112586793",27.17,21.80,0,333.93,342.95,8.4,6.2,0.044,231393.8,231393.8,20448,0,0,0,L,1151911521,1,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408233633,100216.00
08/16/2014 20:00,1,0.045,ALERT,213.2,383.53,60.00,1408233604,"040051121000097","019011112586793",29.26,19,0.000,382.82,397.27,1.3,0.0,0.000,57064.800000012,57065.199999988,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408233636,100217.00
08/16/2014 20:00,1,0.082,ALERT,212.8,345.01,60.00,1408233604,"040051121000116","019011112586793",28.99,18,0.000,344.83,355.02,2.3,0.0,0.000,56190.700000047,56191.400000035,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408233639,100218.00
08/16/2014 20:15,1,0.047,ACTIVE_NO_POWER,213.7,421.99,60.00,1408234504,"040051121000097","019011112586793",28.83,17,0.000,300.40,441.32,1.3,0.0,0.000,57065.199999988,57065.199999988,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408234507,100219.00
08/16/2014 20:15,1,0.015,ACTIVE_NO_POWER,213.9,330.70,60.00,1408234504,"033051125000135","019011112586793",38.39,18,0.000,328.85,330.84,0.5,0.0,0.000,48095.699999988,48096.299999952,169,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408234516,100220.00
08/16/2014 20:15,1,0.062,ACTIVE_NO_POWER,213.5,408.18,60.03,1408234504,"040051121000068","019011112586793",25.87,17,0.000,319.18,440.15,1.6,0.0,0.000,51707,51707.5,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408234520,100221.00
08/16/2014 20:15,1,0.144,ACTIVE_NO_POWER,213.0,366.82,60.00,1408234504,"033051125000118","019011112586793",37.11,18,0.000,317.57,444.49,5.3,0.0,0.000,64575.3,64576.3,127,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408234522,100222.00
08/16/2014 20:15,1,0.081,ACTIVE_NO_POWER,213.9,377.42,60.03,1408234504,"033051125000150","019011112586793",42.19,18,0.000,314.71,443.56,3.4,0.0,0.000,63585.699999988,63586.199999988,142,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408234523,100223.00
08/16/2014 20:15,1,0.018,ACTIVE_NO_POWER,213.0,406.12,60.00,1408234504,"040051121000195","019011112586793",27.53,17,0.000,320.92,440.92,0.5,0.0,0.000,56439.500000001,56439.600000025,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408234527,100224.00
08/16/2014 20:15,2,0.244,ACTIVE,213.96,337.84,60.001,1408234504,"274151322000083","019011112586793",26.90,20.70,0,333.93,343.55,6.6,4.5,0.035,233542.7,233542.7,20400,0,0,0,L,1151911521,1,122.01,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408234528,100225.00
08/16/2014 20:15,2,0.256,ACTIVE,214.41,337.54,60.006,1408234504,"274151322000076","019011112586793",27.67,20.70,0,335.14,343.55,7.2,5.0,0.035,243501.0,243501.0,20381,0,0,0,L,1151911521,1,122.46,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408234529,100226.00
08/16/2014 20:15,2,0.150,ACTIVE,213.96,346.56,60.001,1408234504,"274151322000094","019011112586793",32.14,21.80,0,335.44,395.55,4.9,2.8,0.022,171834.3,171834.3,20794,0,0,0,L,1151911521,1,122.01,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408234530,100227.00
08/16/2014 20:15,2,0.264,ACTIVE,213.74,338.14,60.006,1408234504,"274151322000052","019011112586793",27.27,21.00,0,333.63,343.25,7.3,5.1,0.035,234539.2,234539.2,20340,0,0,0,L,1151911521,1,121.78,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408234531,100228.00
08/16/2014 20:15,2,0.246,ACTIVE,214.19,337.54,59.996,1408234504,"274151322000085","019011112586793",26.98,20.70,0,334.84,342.95,6.7,4.6,0.035,233607.8,233607.8,20296,0,0,0,L,1151911521,1,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408234532,100229.00
08/16/2014 20:15,2,0.252,ACTIVE,213.96,337.84,60.001,1408234504,"274151322000087","019011112586793",26.66,30.50,0,333.93,343.25,6.8,4.6,0.035,222346.4,222346.4,20329,0,0,0,L,1151911521,1,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408234533,100230.00
08/16/2014 20:15,2,0.229,ACTIVE,213.51,337.54,59.996,1408234504,"274151322000088","019011112586793",25.92,20.70,0,333.63,342.65,6.0,3.9,0.031,226888.9,226888.9,20312,0,0,0,L,1151911521,1,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408234534,100231.00
08/16/2014 20:15,2,0.248,ACTIVE,213.96,337.84,59.980,1408234504,"274151322000095","019011112586793",27.31,20.30,0,334.24,342.65,6.9,4.7,0.035,241301.3,241301.3,20374,0,0,0,L,1151911521,1,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408234535,100232.00
08/16/2014 20:15,2,0.168,ACTIVE,214.64,356.18,59.996,1408234504,"274151322000068","019011112586793",33.08,22.50,0,336.34,402.16,5.7,3.6,0.027,169966.3,169966.3,20848,0,0,0,L,1151911521,1,122.68,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408234536,100233.00
08/16/2014 20:15,2,0.240,ACTIVE,213.74,337.84,60.022,1408234504,"274151322000054","019011112586793",27.04,21.00,0,333.63,342.95,6.6,4.5,0.035,231395.1,231395.1,20449,0,0,0,L,1151911521,1,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408234537,100234.00
08/16/2014 20:15,1,0.135,ALERT,213.3,339.15,60.00,1408234504,"040051121000095","019011112586793",25.56,17,0.000,338.40,350.85,3.4,0.0,0.000,50981.5,50981.600000024,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408234540,100235.00
08/16/2014 20:15,1,0.025,ACTIVE_NO_POWER,213.7,338.50,60.00,1408234504,"033051125000132","019011112586793",38.46,18,0.000,338.38,339.52,0.9,0.0,0.000,50467.2,50467.7,178,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408234543,100236.00
08/16/2014 20:15,1,0.083,ALERT,213.5,383.46,59.96,1408234504,"040051121000116","019011112586793",28.51,17,0.000,383.06,397.39,2.3,0.0,0.000,56191.400000035,56191.400000035,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408234546,100237.00
08/16/2014 20:15,1,0.053,ALERT,213.8,375.98,59.96,1408234504,"040051121000185","019011112586793",27.36,17,0.000,375.82,387.18,1.4,0.0,0.000,58696.5,58696.7,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408234549,100238.00
08/16/2014 20:30,1,0.006,ACTIVE_NO_POWER,213.3,432.51,60.03,1408235404,"033051125000118","019011112586793",42.60,17,0.000,432.49,434.10,0.2,0.0,0.000,64576.3,64576.7,131,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408235426,100239.00
08/16/2014 20:30,2,0.180,ACTIVE,214.19,337.24,60.028,1408235404,"274151322000083","019011112586793",26.34,20.00,0,333.63,342.05,4.8,2.7,0.022,233543.6,233543.6,20401,0,0,0,L,1151911521,1,122.46,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408235437,100240.00
08/16/2014 20:30,2,0.191,ACTIVE,214.87,338.44,60.017,1408235404,"274151322000076","019011112586793",27.06,20.00,0,334.84,342.35,5.2,3.1,0.022,243502.0,243502.0,20382,0,0,0,L,1151911521,1,122.68,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408235438,100241.00
08/16/2014 20:30,2,0.105,ACTIVE,214.41,337.84,60.022,1408235404,"274151322000094","019011112586793",30.12,20.30,0,334.54,349.56,3.2,1.2,0.013,171834.8,171834.8,20795,0,0,0,L,1151911521,1,122.01,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408235439,100242.00
08/16/2014 20:30,2,0.201,ACTIVE,214.19,336.34,60.028,1408235404,"274151322000052","019011112586793",26.84,20.30,0,333.63,341.75,5.5,3.3,0.027,234540.3,234540.3,20341,0,0,0,L,1151911521,1,121.78,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408235440,100243.00
08/16/2014 20:30,2,0.180,ACTIVE,214.41,338.44,60.028,1408235404,"274151322000085","019011112586793",26.58,20.00,0,334.54,341.75,4.8,2.8,0.018,233608.7,233608.7,20297,0,0,0,L,1151911521,1,123.14,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408235442,100244.00
08/16/2014 20:30,2,0.188,ACTIVE,214.64,337.84,60.059,1408235404,"274151322000087","019011112586793",26.20,29.00,0,333.63,341.75,5.0,2.9,0.022,222347.4,222347.4,20330,0,0,0,L,1151911521,1,122.46,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408235442,100245.00
08/16/2014 20:30,2,0.164,ACTIVE,213.96,337.54,60.028,1408235404,"274151322000088","019011112586793",25.66,20.00,0,333.63,341.15,4.3,2.2,0.022,226889.6,226889.6,20313,0,0,0,L,1151911521,1,122.68,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408235443,100246.00
08/16/2014 20:30,2,0.180,ACTIVE,214.19,338.14,60.028,1408235404,"274151322000095","019011112586793",26.68,19.80,0,334.24,341.15,4.9,2.8,0.018,241302.3,241302.3,20375,0,0,0,L,1151911521,1,122.68,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408235444,100247.00
08/16/2014 20:30,2,0.123,ACTIVE,214.87,339.04,60.022,1408235404,"274151322000068","019011112586793",30.42,21.30,0,335.44,358.88,3.8,1.8,0.013,169966.9,169966.9,20849,0,0,0,L,1151911521,1,122.91,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408235445,100248.00
08/16/2014 20:30,2,0.180,ACTIVE,214.19,337.84,60.022,1408235404,"274151322000054","019011112586793",26.34,20.30,0,333.33,341.15,4.8,2.7,0.022,231396.0,231396.0,20450,0,0,0,L,1151911521,1,122.46,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408235446,100249.00
08/16/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1408235404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,57065.199999988,57065.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408236270,100250.00
08/16/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1408235404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,50981.600000024,50981.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408236270,100251.00
08/16/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1408235404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,50467.7,50467.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408236270,100252.00
08/16/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1408235404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,48096.299999952,48096.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408236270,100253.00
08/16/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1408235404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,56191.400000035,56191.400000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408236270,100254.00
08/16/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1408235404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,51707.5,51707.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408236270,100255.00
08/16/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1408235404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,63586.199999988,63586.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408236270,100256.00
