ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/16/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1408235404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,58696.7,58696.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408236270,100257.00
08/16/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1408235404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,56439.600000025,56439.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408236270,100258.00
08/16/2014 20:45,2,0.111,ACTIVE,214.19,338.14,59.996,1408236304,"274151322000083","019011112586793",25.94,19.50,0,333.63,341.15,2.9,0.9,0.004,233544.0,233544.0,20402,0,0,0,L,1151911521,1,121.78,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408236338,100259.00
08/16/2014 20:45,2,0.119,ACTIVE,214.64,338.44,59.980,1408236304,"274151322000076","019011112586793",25.31,19.80,0,334.84,341.15,3.0,1.0,0.013,243502.5,243502.5,20383,0,0,0,L,1151911521,1,122.46,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408236339,100260.00
08/16/2014 20:45,2,0.057,ACTIVE_NO_POWER,214.41,337.54,60.043,1408236304,"274151322000094","019011112586793",28.45,19.80,0,334.54,340.55,1.6,0.0,0.000,171834.9,171834.9,20796,0,0,0,L,1151911521,1,122.01,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408236340,100261.00
08/16/2014 20:45,2,0.133,ACTIVE,213.96,337.24,60.006,1408236304,"274151322000052","019011112586793",26.12,19.80,0,333.33,341.15,3.5,1.5,0.000,234540.8,234540.8,20342,0,0,0,L,1151911521,1,121.78,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408236341,100262.00
08/16/2014 20:45,2,0.111,ACTIVE,214.19,337.24,60.017,1408236304,"274151322000085","019011112586793",25.68,19.50,0,334.24,341.15,2.9,0.9,0.000,233609.2,233609.2,20298,0,0,0,L,1151911521,1,122.91,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408236342,100263.00
08/16/2014 20:45,2,0.125,ACTIVE,214.41,337.24,60.017,1408236304,"274151322000087","019011112586793",25.33,27.50,0,333.93,340.85,3.2,1.1,0.000,222347.8,222347.8,20331,0,0,0,L,1151911521,1,122.46,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408236343,100264.00
08/16/2014 20:45,2,0.102,ACTIVE,213.96,336.94,60.012,1408236304,"274151322000088","019011112586793",23.89,19.50,0,333.33,340.55,2.5,0.5,0.000,226889.9,226889.9,20314,0,0,0,L,1151911521,1,122.46,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408236344,100265.00
08/16/2014 20:45,2,0.109,ACTIVE,213.96,337.84,60.049,1408236304,"274151322000095","019011112586793",25.17,19.30,0,333.93,340.55,2.8,0.8,0.004,241302.7,241302.7,20376,0,0,0,L,1151911521,1,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408236345,100266.00
08/16/2014 20:45,2,0.078,ACTIVE,214.87,338.74,60.012,1408236304,"274151322000068","019011112586793",27.97,20.70,0,334.84,341.45,2.2,0.2,0.000,169967.2,169967.2,20850,0,0,0,L,1151911521,1,122.68,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408236346,100267.00
08/16/2014 20:45,2,0.111,ACTIVE,213.96,337.54,60.006,1408236304,"274151322000054","019011112586793",24.95,20.00,0,333.03,340.85,2.8,0.8,0.004,231396.4,231396.4,20451,0,0,0,L,1151911521,1,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408236347,100268.00
08/16/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1408236304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,48096.299999952,48096.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408237164,100269.00
08/16/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1408236304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,56191.400000035,56191.400000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408237164,100270.00
08/16/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1408236304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,51707.5,51707.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408237164,100271.00
08/16/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1408236304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,63586.199999988,63586.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408237164,100272.00
08/16/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1408236304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,58696.7,58696.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408237164,100273.00
08/16/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1408236304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,56439.600000025,56439.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408237164,100274.00
08/16/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1408236304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,64576.7,64576.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408237164,100275.00
08/16/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1408236304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,57065.199999988,57065.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408237164,100276.00
08/16/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1408236304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,50981.600000024,50981.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408237164,100277.00
08/16/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1408236304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,50467.7,50467.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408237164,100278.00
08/16/2014 21:00,2,0.053,ALERT,214.64,299.97,60.017,1408237204,"274151322000083","019011112586793",17.73,18.00,0,297.87,339.95,0.9,0.0,0.000,233544.1,233544.1,20403,0,0,0,L,1151911521,1,122.46,124.04,0002,12,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408237240,100279.00
08/16/2014 21:00,2,0.053,ALERT,215.54,299.67,60.012,1408237204,"274151322000076","019011112586793",18.96,18.30,0,297.57,357.38,1.0,0.0,0.000,243502.6,243502.6,20384,0,0,0,L,1151911521,1,122.68,124.27,0002,16,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408237241,100280.00
08/16/2014 21:00,2,0.000,ALERT,215.09,342.05,60.017,1408237204,"274151322000094","019011112586793",38.74,18.00,0,294.56,391.04,0.0,0.0,0.000,171834.9,171834.9,20797,0,0,0,L,1151911521,1,122.23,124.27,0100,14,0,0,0,0,0,0,192,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1408237243,100281.00
08/16/2014 21:00,2,0.076,ALERT,214.87,300.27,60.028,1408237204,"274151322000052","019011112586793",17.55,18.30,0,297.57,340.25,1.4,0.0,0.000,234541.0,234541.0,20343,0,0,0,L,1151911521,1,122.01,124.04,0002,16,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408237245,100282.00
08/16/2014 21:00,2,0.053,ALERT,214.87,299.67,60.012,1408237204,"274151322000085","019011112586793",18.98,18.00,0,297.57,340.25,1.0,0.0,0.000,233609.2,233609.2,20299,0,0,0,L,1151911521,1,123.14,123.81,0002,16,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408237247,100283.00
08/16/2014 21:00,2,0.066,ALERT,215.09,299.07,60.012,1408237204,"274151322000087","019011112586793",17.87,25.50,0,296.96,339.95,1.2,0.0,0.000,222347.9,222347.9,20332,0,0,0,L,1151911521,1,122.68,124.04,0002,22,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408237249,100284.00
08/16/2014 21:00,2,0.039,ALERT,214.41,299.67,60.012,1408237204,"274151322000088","019011112586793",17.55,18.00,0,297.57,339.65,0.7,0.0,0.000,226889.9,226889.9,20315,0,0,0,L,1151911521,1,122.91,123.59,0002,14,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408237251,100285.00
08/16/2014 21:00,2,0.047,ALERT,214.87,300.87,60.012,1408237204,"274151322000095","019011112586793",18.79,17.80,0,298.47,359.18,0.9,0.0,0.000,241302.7,241302.7,20377,0,0,0,L,1151911521,1,122.68,123.81,0002,14,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408237252,100286.00
08/16/2014 21:00,2,0.008,ALERT,215.54,299.37,60.006,1408237204,"274151322000068","019011112586793",39.06,19.00,0,294.56,392.25,0.0,0.0,0.000,169967.2,169967.2,20851,0,0,0,L,1151911521,1,123.14,124.27,0100,17,0,0,0,0,0,0,194,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1408237254,100287.00
08/16/2014 21:00,2,0.051,ALERT,214.64,300.27,60.012,1408237204,"274151322000054","019011112586793",18.57,18.70,0,297.87,339.65,0.9,0.0,0.000,231396.5,231396.5,20452,0,0,0,L,1151911521,1,122.91,123.59,0002,16,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408237256,100288.00
08/16/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1408237204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,63586.199999988,63586.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408238073,100289.00
08/16/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1408237204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,58696.7,58696.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408238073,100290.00
08/16/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1408237204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,56439.600000025,56439.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408238073,100291.00
08/16/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1408237204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,64576.7,64576.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408238073,100292.00
08/16/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1408237204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,57065.199999988,57065.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408238073,100293.00
08/16/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1408237204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,50981.600000024,50981.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408238073,100294.00
08/16/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1408237204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,50467.7,50467.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408238073,100295.00
08/16/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1408237204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,48096.299999952,48096.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408238073,100296.00
08/16/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1408237204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,56191.400000035,56191.400000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408238073,100297.00
08/16/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1408237204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,51707.5,51707.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408238073,100298.00
08/16/2014 21:15,2,0.000,ALERT,213.96,298.47,60.012,1408238104,"274151322000083","019011112586793",0.00,17.00,0,296.66,301.47,0.0,0.0,0.000,233544.1,233544.1,20406,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1408238139,100299.00
08/16/2014 21:15,2,0.000,ALERT,214.41,297.26,59.990,1408238104,"274151322000076","019011112586793",0.00,17.30,0,296.36,301.47,0.0,0.0,0.000,243502.6,243502.6,20387,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1408238141,100300.00
08/16/2014 21:15,2,0.000,ALERT,213.74,297.57,60.012,1408238104,"274151322000094","019011112586793",0.00,17.00,0,296.06,369.40,0.0,0.0,0.000,171834.9,171834.9,20800,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1408238144,100301.00
08/16/2014 21:15,2,0.000,ALERT,213.51,298.47,60.012,1408238104,"274151322000052","019011112586793",0.00,17.30,0,296.36,301.47,0.0,0.0,0.000,234541.0,234541.0,20346,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1408238146,100302.00
08/16/2014 21:15,2,0.000,ALERT,213.74,297.57,60.012,1408238104,"274151322000085","019011112586793",0.00,17.30,0,296.66,301.17,0.0,0.0,0.000,233609.2,233609.2,20302,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1408238149,100303.00
08/16/2014 21:15,2,0.000,ALERT,213.74,297.26,60.012,1408238104,"274151322000087","019011112586793",0.00,23.50,0,295.76,300.87,0.0,0.0,0.000,222347.9,222347.9,20334,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1408238151,100304.00
08/16/2014 21:15,2,0.000,ALERT,213.51,297.57,60.012,1408238104,"274151322000088","019011112586793",0.00,17.30,0,296.36,301.17,0.0,0.0,0.000,226889.9,226889.9,20317,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1408238153,100305.00
08/16/2014 21:15,2,0.000,ALERT,213.74,299.07,60.022,1408238104,"274151322000095","019011112586793",0.00,17.00,0,297.57,302.07,0.0,0.0,0.000,241302.7,241302.7,20379,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1408238154,100306.00
08/16/2014 21:15,2,0.000,ALERT,214.41,296.96,60.049,1408238104,"274151322000068","019011112586793",0.00,17.80,0,296.06,374.51,0.0,0.0,0.000,169967.2,169967.2,20853,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1408238156,100307.00
08/16/2014 21:15,2,0.000,ALERT,213.51,298.47,60.012,1408238104,"274151322000054","019011112586793",0.00,17.50,0,296.36,301.47,0.0,0.0,0.000,231396.5,231396.5,20454,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1408238158,100308.00
08/16/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1408238104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,64576.7,64576.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408238976,100309.00
08/16/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1408238104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,57065.199999988,57065.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408238976,100310.00
08/16/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1408238104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,50981.600000024,50981.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408238976,100311.00
08/16/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1408238104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,50467.7,50467.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408238976,100312.00
08/16/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1408238104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,48096.299999952,48096.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408238976,100313.00
08/16/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1408238104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,56191.400000035,56191.400000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408238976,100314.00
08/16/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1408238104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,51707.5,51707.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408238976,100315.00
08/16/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1408238104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,63586.199999988,63586.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408238976,100316.00
08/16/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1408238104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,58696.7,58696.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408238976,100317.00
08/16/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1408238104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,56439.600000025,56439.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408238976,100318.00
08/16/2014 21:30,2,0.000,ALERT,213.51,297.26,59.985,1408239004,"274151322000083","019011112586793",0.00,16.00,0,295.46,308.99,0.0,0.0,0.000,233544.1,233544.1,20408,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408239039,100319.00
08/16/2014 21:30,2,0.000,ALERT,214.19,297.26,59.964,1408239004,"274151322000076","019011112586793",0.00,16.30,0,295.16,307.78,0.0,0.0,0.000,243502.6,243502.6,20389,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408239040,100320.00
08/16/2014 21:30,2,0.000,ALERT,213.51,296.96,59.964,1408239004,"274151322000094","019011112586793",0.00,15.80,0,294.86,307.78,0.0,0.0,0.000,171834.9,171834.9,20802,0,0,0,L,1151911521,1,121.10,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408239042,100321.00
08/16/2014 21:30,2,0.000,ALERT,213.29,297.57,59.964,1408239004,"274151322000052","019011112586793",0.00,16.30,0,294.86,308.39,0.0,0.0,0.000,234541.0,234541.0,20348,0,0,0,L,1151911521,1,121.10,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408239044,100322.00
08/16/2014 21:30,2,0.000,ALERT,213.51,297.26,59.990,1408239004,"274151322000085","019011112586793",0.00,16.30,0,295.46,307.78,0.0,0.0,0.000,233609.2,233609.2,20304,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408239046,100323.00
08/16/2014 21:30,2,0.000,ALERT,213.51,297.26,59.964,1408239004,"274151322000087","019011112586793",0.00,22.00,0,294.56,307.78,0.0,0.0,0.000,222347.9,222347.9,20336,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408239048,100324.00
08/16/2014 21:30,2,0.000,ALERT,213.06,296.96,59.953,1408239004,"274151322000088","019011112586793",0.00,16.30,0,294.86,307.78,0.0,0.0,0.000,226889.9,226889.9,20319,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408239050,100325.00
08/16/2014 21:30,2,0.000,ALERT,213.51,298.47,59.969,1408239004,"274151322000095","019011112586793",0.00,15.80,0,296.06,309.29,0.0,0.0,0.000,241302.7,241302.7,20381,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408239052,100326.00
08/16/2014 21:30,2,0.000,ALERT,213.96,296.96,59.975,1408239004,"274151322000068","019011112586793",0.00,17.00,0,294.56,307.18,0.0,0.0,0.000,169967.2,169967.2,20855,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408239054,100327.00
08/16/2014 21:30,2,0.000,ALERT,213.29,297.57,59.969,1408239004,"274151322000054","019011112586793",0.00,16.70,0,295.16,308.39,0.0,0.0,0.000,231396.5,231396.5,20456,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408239055,100328.00
08/16/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1408239004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,50467.7,50467.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408239874,100329.00
08/16/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1408239004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,48096.299999952,48096.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408239874,100330.00
08/16/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1408239004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,56191.400000035,56191.400000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408239874,100331.00
08/16/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1408239004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,51707.5,51707.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408239874,100332.00
08/16/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1408239004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,63586.199999988,63586.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408239874,100333.00
08/16/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1408239004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,58696.7,58696.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408239874,100334.00
08/16/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1408239004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,56439.600000025,56439.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408239874,100335.00
08/16/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1408239004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,64576.7,64576.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408239874,100336.00
08/16/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1408239004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,57065.199999988,57065.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408239874,100337.00
08/16/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1408239004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,50981.600000024,50981.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408239874,100338.00
08/16/2014 21:45,2,0.000,ALERT,213.29,298.17,60.022,1408239904,"274151322000083","019011112586793",0.00,15.30,0,294.86,300.57,0.0,0.0,0.000,233544.1,233544.1,20410,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408239939,100339.00
08/16/2014 21:45,2,0.000,ALERT,213.96,297.26,60.022,1408239904,"274151322000076","019011112586793",0.00,15.80,0,294.86,300.27,0.0,0.0,0.000,243502.6,243502.6,20391,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408239940,100340.00
08/16/2014 21:45,2,0.000,ALERT,213.51,296.66,59.996,1408239904,"274151322000094","019011112586793",0.00,15.30,0,294.56,299.67,0.0,0.0,0.000,171834.9,171834.9,20804,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408239942,100341.00
08/16/2014 21:45,2,0.000,ALERT,213.06,297.87,60.017,1408239904,"274151322000052","019011112586793",0.00,15.80,0,294.56,300.57,0.0,0.0,0.000,234541.0,234541.0,20350,0,0,0,L,1151911521,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408239944,100342.00
08/16/2014 21:45,2,0.000,ALERT,213.51,297.26,60.022,1408239904,"274151322000085","019011112586793",0.00,15.50,0,295.16,300.27,0.0,0.0,0.000,233609.2,233609.2,20306,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408239946,100343.00
08/16/2014 21:45,2,0.000,ALERT,213.51,297.26,60.022,1408239904,"274151322000087","019011112586793",0.00,20.70,0,293.96,299.67,0.0,0.0,0.000,222347.9,222347.9,20339,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408239948,100344.00
08/16/2014 21:45,2,0.000,ALERT,213.06,297.57,60.017,1408239904,"274151322000088","019011112586793",0.00,15.80,0,294.56,299.97,0.0,0.0,0.000,226889.9,226889.9,20322,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408239951,100345.00
08/16/2014 21:45,2,0.000,ALERT,213.51,298.47,60.022,1408239904,"274151322000095","019011112586793",0.00,15.30,0,295.76,301.17,0.0,0.0,0.000,241302.7,241302.7,20384,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408239954,100346.00
08/16/2014 21:45,2,0.000,ALERT,213.96,296.66,60.017,1408239904,"274151322000068","019011112586793",0.00,16.00,0,294.26,299.37,0.0,0.0,0.000,169967.2,169967.2,20858,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408239956,100347.00
08/16/2014 21:45,2,0.000,ALERT,213.06,297.87,60.022,1408239904,"274151322000054","019011112586793",0.00,16.00,0,294.56,300.57,0.0,0.0,0.000,231396.5,231396.5,20459,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408239959,100348.00
08/16/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1408239904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,51707.5,51707.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408240776,100349.00
08/16/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1408239904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,63586.199999988,63586.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408240776,100350.00
08/16/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1408239904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,58696.7,58696.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408240776,100351.00
08/16/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1408239904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,56439.600000025,56439.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408240776,100352.00
08/16/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1408239904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,64576.7,64576.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408240776,100353.00
08/16/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1408239904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,57065.199999988,57065.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408240776,100354.00
08/16/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1408239904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,50981.600000024,50981.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408240776,100355.00
08/16/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1408239904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,50467.7,50467.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408240776,100356.00
08/16/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1408239904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,48096.299999952,48096.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408240776,100357.00
08/16/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1408239904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,56191.400000035,56191.400000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408240776,100358.00
08/16/2014 22:00,2,0.000,ALERT,214.19,299.07,60.038,1408240804,"274151322000083","019011112586793",0.00,15.00,0,295.76,300.27,0.0,0.0,0.000,233544.1,233544.1,20412,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408240839,100359.00
08/16/2014 22:00,2,0.000,ALERT,214.64,298.47,60.070,1408240804,"274151322000076","019011112586793",0.00,15.30,0,295.46,300.27,0.0,0.0,0.000,243502.6,243502.6,20393,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408240841,100360.00
08/16/2014 22:00,2,0.000,ALERT,214.19,298.17,60.012,1408240804,"274151322000094","019011112586793",0.00,14.70,0,295.16,299.37,0.0,0.0,0.000,171834.9,171834.9,20806,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408240843,100361.00
08/16/2014 22:00,2,0.000,ALERT,213.96,299.07,60.043,1408240804,"274151322000052","019011112586793",0.00,15.30,0,295.16,300.57,0.0,0.0,0.000,234541.0,234541.0,20352,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408240844,100362.00
08/16/2014 22:00,2,0.000,ALERT,214.41,298.47,60.012,1408240804,"274151322000085","019011112586793",0.00,15.00,0,295.46,299.97,0.0,0.0,0.000,233609.2,233609.2,20308,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408240846,100363.00
08/16/2014 22:00,2,0.000,ALERT,214.41,298.47,60.033,1408240804,"274151322000087","019011112586793",0.00,19.30,0,294.86,299.37,0.0,0.0,0.000,222347.9,222347.9,20341,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408240848,100364.00
08/16/2014 22:00,2,0.000,ALERT,213.74,298.77,60.038,1408240804,"274151322000088","019011112586793",0.00,15.30,0,295.46,299.97,0.0,0.0,0.000,226889.9,226889.9,20324,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408240850,100365.00
08/16/2014 22:00,2,0.000,ALERT,213.96,299.67,60.038,1408240804,"274151322000095","019011112586793",0.00,14.70,0,296.36,300.87,0.0,0.0,0.000,241302.7,241302.7,20386,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408240852,100366.00
08/16/2014 22:00,2,0.000,ALERT,214.87,297.87,60.038,1408240804,"274151322000068","019011112586793",0.00,15.80,0,295.16,299.07,0.0,0.0,0.000,169967.2,169967.2,20860,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408240854,100367.00
08/16/2014 22:00,2,0.000,ALERT,213.96,299.07,60.049,1408240804,"274151322000054","019011112586793",0.00,15.30,0,295.46,300.57,0.0,0.0,0.000,231396.5,231396.5,20461,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408240856,100368.00
08/16/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1408240804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,56439.600000025,56439.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408241673,100369.00
08/16/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1408240804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,64576.7,64576.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408241673,100370.00
08/16/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1408240804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,57065.199999988,57065.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408241673,100371.00
08/16/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1408240804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,50981.600000024,50981.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408241673,100372.00
08/16/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1408240804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,50467.7,50467.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408241673,100373.00
08/16/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1408240804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,48096.299999952,48096.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408241673,100374.00
08/16/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1408240804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,56191.400000035,56191.400000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408241673,100375.00
08/16/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1408240804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,51707.5,51707.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408241673,100376.00
08/16/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1408240804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,63586.199999988,63586.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408241673,100377.00
08/16/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1408240804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,58696.7,58696.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408241673,100378.00
08/16/2014 22:15,2,0.000,ALERT,214.19,299.37,60.028,1408241704,"274151322000083","019011112586793",0.00,14.30,0,296.96,301.47,0.0,0.0,0.000,233544.1,233544.1,20414,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408241739,100379.00
08/16/2014 22:15,2,0.000,ALERT,214.64,298.47,59.975,1408241704,"274151322000076","019011112586793",0.00,15.00,0,296.66,301.47,0.0,0.0,0.000,243502.6,243502.6,20395,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408241741,100380.00
08/16/2014 22:15,2,0.000,ALERT,214.19,298.17,60.006,1408241704,"274151322000094","019011112586793",0.00,14.30,0,296.66,300.57,0.0,0.0,0.000,171834.9,171834.9,20808,0,0,0,L,1151911521,1,121.33,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408241743,100381.00
08/16/2014 22:15,2,0.000,ALERT,213.96,298.77,59.975,1408241704,"274151322000052","019011112586793",0.00,15.00,0,296.66,301.47,0.0,0.0,0.000,234541.0,234541.0,20354,0,0,0,L,1151911521,1,121.33,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408241745,100382.00
08/16/2014 22:15,2,0.000,ALERT,214.19,298.47,60.012,1408241704,"274151322000085","019011112586793",0.00,14.70,0,296.96,301.17,0.0,0.0,0.000,233609.2,233609.2,20310,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408241747,100383.00
08/16/2014 22:15,2,0.000,ALERT,214.19,298.47,60.012,1408241704,"274151322000087","019011112586793",0.00,18.30,0,296.06,300.57,0.0,0.0,0.000,222347.9,222347.9,20343,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408241748,100384.00
08/16/2014 22:15,2,0.000,ALERT,213.74,298.77,60.006,1408241704,"274151322000088","019011112586793",0.00,15.00,0,296.66,301.17,0.0,0.0,0.000,226889.9,226889.9,20326,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408241750,100385.00
08/16/2014 22:15,2,0.000,ALERT,214.19,299.67,60.012,1408241704,"274151322000095","019011112586793",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,241302.7,241302.7,20388,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408241752,100386.00
08/16/2014 22:15,2,0.000,ALERT,214.87,297.87,60.012,1408241704,"274151322000068","019011112586793",0.00,15.50,0,296.36,300.27,0.0,0.0,0.000,169967.2,169967.2,20862,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408241754,100387.00
08/16/2014 22:15,2,0.000,ALERT,213.96,299.37,59.990,1408241704,"274151322000054","019011112586793",0.00,15.00,0,296.66,301.77,0.0,0.0,0.000,231396.5,231396.5,20463,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408241756,100388.00
08/16/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1408241704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,50981.600000024,50981.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408242573,100389.00
08/16/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1408241704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,50467.7,50467.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408242573,100390.00
08/16/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1408241704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,48096.299999952,48096.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408242573,100391.00
08/16/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1408241704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,56191.400000035,56191.400000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408242573,100392.00
08/16/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1408241704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,51707.5,51707.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408242573,100393.00
08/16/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1408241704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,63586.199999988,63586.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408242573,100394.00
08/16/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1408241704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,58696.7,58696.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408242573,100395.00
08/16/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1408241704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,56439.600000025,56439.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408242573,100396.00
08/16/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1408241704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,64576.7,64576.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408242573,100397.00
08/16/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1408241704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,57065.199999988,57065.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408242573,100398.00
08/16/2014 22:30,2,0.000,ALERT,215.09,299.67,60.033,1408242604,"274151322000083","019011112586793",0.00,14.30,0,297.26,302.37,0.0,0.0,0.000,233544.1,233544.1,20416,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408242638,100399.00
08/16/2014 22:30,2,0.000,ALERT,215.54,300.27,60.054,1408242604,"274151322000076","019011112586793",0.00,14.70,0,296.96,302.07,0.0,0.0,0.000,243502.6,243502.6,20397,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408242640,100400.00
08/16/2014 22:30,2,0.000,ALERT,214.87,299.37,60.033,1408242604,"274151322000094","019011112586793",0.00,14.00,0,296.66,301.17,0.0,0.0,0.000,171834.9,171834.9,20810,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408242642,100401.00
08/16/2014 22:30,2,0.000,ALERT,214.64,299.37,60.033,1408242604,"274151322000052","019011112586793",0.00,14.70,0,296.66,302.37,0.0,0.0,0.000,234541.0,234541.0,20356,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408242644,100402.00
08/16/2014 22:30,2,0.000,ALERT,215.09,300.27,60.006,1408242604,"274151322000085","019011112586793",0.00,14.30,0,296.96,302.07,0.0,0.0,0.000,233609.2,233609.2,20312,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408242646,100403.00
08/16/2014 22:30,2,0.000,ALERT,215.09,298.77,60.028,1408242604,"274151322000087","019011112586793",0.00,17.50,0,296.06,301.17,0.0,0.0,0.000,222347.9,222347.9,20345,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408242647,100404.00
08/16/2014 22:30,2,0.000,ALERT,214.64,299.37,60.054,1408242604,"274151322000088","019011112586793",0.00,14.70,0,296.96,301.77,0.0,0.0,0.000,226889.9,226889.9,20328,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408242649,100405.00
08/16/2014 22:30,2,0.000,ALERT,215.09,300.87,60.033,1408242604,"274151322000095","019011112586793",0.00,14.00,0,297.87,302.68,0.0,0.0,0.000,241302.7,241302.7,20390,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408242651,100406.00
08/16/2014 22:30,2,0.000,ALERT,215.77,299.07,60.049,1408242604,"274151322000068","019011112586793",0.00,15.30,0,296.36,301.17,0.0,0.0,0.000,169967.2,169967.2,20864,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408242653,100407.00
08/16/2014 22:30,2,0.000,ALERT,214.87,299.37,60.033,1408242604,"274151322000054","019011112586793",0.00,15.00,0,296.66,302.37,0.0,0.0,0.000,231396.5,231396.5,20465,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408242655,100408.00
08/16/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1408242604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,56191.400000035,56191.400000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408243472,100409.00
08/16/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1408242604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,51707.5,51707.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408243472,100410.00
08/16/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1408242604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,63586.199999988,63586.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408243472,100411.00
08/16/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1408242604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,58696.7,58696.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408243472,100412.00
