ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/16/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1408242604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,56439.600000025,56439.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408243472,100413.00
08/16/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1408242604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,64576.7,64576.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408243472,100414.00
08/16/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1408242604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,57065.199999988,57065.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408243472,100415.00
08/16/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1408242604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,50981.600000024,50981.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408243472,100416.00
08/16/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1408242604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,50467.7,50467.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408243472,100417.00
08/16/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1408242604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,48096.299999952,48096.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408243472,100418.00
08/16/2014 22:45,2,0.000,ALERT,214.64,299.07,60.001,1408243504,"274151322000083","019011112586793",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,233544.1,233544.1,20418,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408243539,100419.00
08/16/2014 22:45,2,0.000,ALERT,215.09,299.07,59.996,1408243504,"274151322000076","019011112586793",0.00,14.30,0,297.57,301.77,0.0,0.0,0.000,243502.6,243502.6,20399,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408243541,100420.00
08/16/2014 22:45,2,0.000,ALERT,214.41,298.47,60.001,1408243504,"274151322000094","019011112586793",0.00,14.00,0,297.26,301.17,0.0,0.0,0.000,171834.9,171834.9,20812,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408243543,100421.00
08/16/2014 22:45,2,0.000,ALERT,214.19,298.77,60.001,1408243504,"274151322000052","019011112586793",0.00,14.70,0,297.26,302.07,0.0,0.0,0.000,234541.0,234541.0,20358,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408243545,100422.00
08/16/2014 22:45,2,0.000,ALERT,214.64,298.77,60.001,1408243504,"274151322000085","019011112586793",0.00,14.30,0,297.57,301.77,0.0,0.0,0.000,233609.2,233609.2,20314,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408243547,100423.00
08/16/2014 22:45,2,0.000,ALERT,214.41,298.17,59.996,1408243504,"274151322000087","019011112586793",0.00,16.70,0,296.96,301.17,0.0,0.0,0.000,222347.9,222347.9,20347,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408243549,100424.00
08/16/2014 22:45,2,0.000,ALERT,214.19,298.47,59.996,1408243504,"274151322000088","019011112586793",0.00,14.70,0,297.57,301.47,0.0,0.0,0.000,226889.9,226889.9,20330,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408243550,100425.00
08/16/2014 22:45,2,0.000,ALERT,214.41,299.67,60.038,1408243504,"274151322000095","019011112586793",0.00,13.70,0,298.47,302.37,0.0,0.0,0.000,241302.7,241302.7,20392,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408243552,100426.00
08/16/2014 22:45,2,0.000,ALERT,215.09,297.87,60.001,1408243504,"274151322000068","019011112586793",0.00,15.00,0,296.96,300.87,0.0,0.0,0.000,169967.2,169967.2,20866,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408243554,100427.00
08/16/2014 22:45,2,0.000,ALERT,214.19,298.47,59.990,1408243504,"274151322000054","019011112586793",0.00,15.00,0,297.57,302.07,0.0,0.0,0.000,231396.5,231396.5,20467,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408243556,100428.00
08/16/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1408243504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,58696.7,58696.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408244374,100429.00
08/16/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1408243504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,56439.600000025,56439.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408244374,100430.00
08/16/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1408243504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,64576.7,64576.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408244374,100431.00
08/16/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1408243504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,57065.199999988,57065.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408244374,100432.00
08/16/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1408243504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,50981.600000024,50981.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408244374,100433.00
08/16/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1408243504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,50467.7,50467.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408244374,100434.00
08/16/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1408243504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,48096.299999952,48096.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408244374,100435.00
08/16/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1408243504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,56191.400000035,56191.400000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408244374,100436.00
08/16/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1408243504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,51707.5,51707.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408244374,100437.00
08/16/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1408243504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,63586.199999988,63586.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408244374,100438.00
08/16/2014 23:00,2,0.000,ALERT,214.87,299.97,59.996,1408244405,"274151322000083","019011112586793",0.00,14.30,0,297.57,301.77,0.0,0.0,0.000,233544.1,233544.1,20420,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408244440,100439.00
08/16/2014 23:00,2,0.000,ALERT,215.32,299.07,59.996,1408244405,"274151322000076","019011112586793",0.00,14.70,0,297.57,301.47,0.0,0.0,0.000,243502.6,243502.6,20401,0,0,0,L,1151911521,1,122.46,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408244442,100440.00
08/16/2014 23:00,2,0.000,ALERT,214.64,298.77,60.006,1408244405,"274151322000094","019011112586793",0.00,14.00,0,296.96,300.57,0.0,0.0,0.000,171834.9,171834.9,20814,0,0,0,L,1151911521,1,122.01,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408244444,100441.00
08/16/2014 23:00,2,0.000,ALERT,214.64,299.07,59.990,1408244405,"274151322000052","019011112586793",0.00,14.70,0,297.26,301.77,0.0,0.0,0.000,234541.0,234541.0,20360,0,0,0,L,1151911521,1,121.78,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408244446,100442.00
08/16/2014 23:00,2,0.000,ALERT,214.87,299.37,59.996,1408244405,"274151322000085","019011112586793",0.00,14.70,0,297.57,301.47,0.0,0.0,0.000,233609.2,233609.2,20316,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408244448,100443.00
08/16/2014 23:00,2,0.000,ALERT,214.87,298.17,59.996,1408244405,"274151322000087","019011112586793",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,222347.9,222347.9,20349,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408244450,100444.00
08/16/2014 23:00,2,0.000,ALERT,214.41,298.77,59.953,1408244405,"274151322000088","019011112586793",0.00,15.00,0,297.26,301.17,0.0,0.0,0.000,226889.9,226889.9,20332,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408244451,100445.00
08/16/2014 23:00,2,0.000,ALERT,214.64,299.97,59.996,1408244405,"274151322000095","019011112586793",0.00,14.00,0,298.47,302.68,0.0,0.0,0.000,241302.7,241302.7,20394,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408244453,100446.00
08/16/2014 23:00,2,0.000,ALERT,215.32,298.47,60.017,1408244405,"274151322000068","019011112586793",0.00,15.30,0,296.96,300.57,0.0,0.0,0.000,169967.2,169967.2,20868,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408244455,100447.00
08/16/2014 23:00,2,0.000,ALERT,214.41,299.37,59.996,1408244405,"274151322000054","019011112586793",0.00,15.00,0,297.26,302.07,0.0,0.0,0.000,231396.5,231396.5,20469,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408244457,100448.00
08/16/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1408244405,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,57065.199999988,57065.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408245274,100449.00
08/16/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1408244405,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,50981.600000024,50981.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408245274,100450.00
08/16/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1408244405,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,50467.7,50467.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408245274,100451.00
08/16/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1408244405,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,48096.299999952,48096.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408245274,100452.00
08/16/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1408244405,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,56191.400000035,56191.400000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408245274,100453.00
08/16/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1408244405,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,51707.5,51707.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408245274,100454.00
08/16/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1408244405,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,63586.199999988,63586.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408245274,100455.00
08/16/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1408244405,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,58696.7,58696.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408245274,100456.00
08/16/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1408244405,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,56439.600000025,56439.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408245274,100457.00
08/16/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1408244405,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,64576.7,64576.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408245274,100458.00
08/16/2014 23:15,2,0.000,ALERT,215.09,300.57,59.985,1408245304,"274151322000083","019011112586793",0.00,14.70,0,296.96,302.07,0.0,0.0,0.000,233544.1,233544.1,20422,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408245339,100459.00
08/16/2014 23:15,2,0.000,ALERT,215.54,299.97,59.996,1408245304,"274151322000076","019011112586793",0.00,14.70,0,296.96,302.07,0.0,0.0,0.000,243502.6,243502.6,20403,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408245341,100460.00
08/16/2014 23:15,2,0.000,ALERT,215.09,299.67,59.990,1408245304,"274151322000094","019011112586793",0.00,14.30,0,296.66,301.47,0.0,0.0,0.000,171834.9,171834.9,20816,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408245342,100461.00
08/16/2014 23:15,2,0.000,ALERT,214.87,300.57,59.996,1408245304,"274151322000052","019011112586793",0.00,15.00,0,296.66,302.37,0.0,0.0,0.000,234541.0,234541.0,20362,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408245344,100462.00
08/16/2014 23:15,2,0.000,ALERT,215.32,299.97,59.990,1408245304,"274151322000085","019011112586793",0.00,14.70,0,296.66,301.77,0.0,0.0,0.000,233609.2,233609.2,20318,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408245346,100463.00
08/16/2014 23:15,2,0.000,ALERT,215.32,299.67,59.990,1408245304,"274151322000087","019011112586793",0.00,16.30,0,296.36,301.17,0.0,0.0,0.000,222347.9,222347.9,20351,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408245348,100464.00
08/16/2014 23:15,2,0.000,ALERT,214.64,299.97,59.990,1408245304,"274151322000088","019011112586793",0.00,15.00,0,296.66,301.77,0.0,0.0,0.000,226889.9,226889.9,20334,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408245350,100465.00
08/16/2014 23:15,2,0.000,ALERT,215.32,301.17,60.006,1408245304,"274151322000095","019011112586793",0.00,14.30,0,297.87,302.68,0.0,0.0,0.000,241302.7,241302.7,20396,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408245352,100466.00
08/16/2014 23:15,2,0.000,ALERT,215.77,299.37,59.990,1408245304,"274151322000068","019011112586793",0.00,15.50,0,296.36,300.87,0.0,0.0,0.000,169967.2,169967.2,20870,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408245353,100467.00
08/16/2014 23:15,2,0.000,ALERT,214.87,300.27,59.996,1408245304,"274151322000054","019011112586793",0.00,15.30,0,296.66,302.37,0.0,0.0,0.000,231396.5,231396.5,20471,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408245355,100468.00
08/16/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1408245304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,48096.299999952,48096.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408246173,100469.00
08/16/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1408245304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,56191.400000035,56191.400000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408246173,100470.00
08/16/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1408245304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,51707.5,51707.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408246173,100471.00
08/16/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1408245304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,63586.199999988,63586.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408246173,100472.00
08/16/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1408245304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,58696.7,58696.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408246173,100473.00
08/16/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1408245304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,56439.600000025,56439.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408246173,100474.00
08/16/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1408245304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,64576.7,64576.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408246173,100475.00
08/16/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1408245304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,57065.199999988,57065.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408246173,100476.00
08/16/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1408245304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,50981.600000024,50981.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408246173,100477.00
08/16/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1408245304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,50467.7,50467.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408246173,100478.00
08/16/2014 23:30,2,0.000,ALERT,215.54,301.47,60.059,1408246205,"274151322000083","019011112586793",0.00,14.70,0,298.47,302.98,0.0,0.0,0.000,233544.1,233544.1,20424,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408246240,100479.00
08/16/2014 23:30,2,0.000,ALERT,216.00,302.07,60.059,1408246205,"274151322000076","019011112586793",0.00,15.00,0,298.17,302.68,0.0,0.0,0.000,243502.6,243502.6,20405,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408246242,100480.00
08/16/2014 23:30,2,0.000,ALERT,215.54,301.17,60.054,1408246205,"274151322000094","019011112586793",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,171834.9,171834.9,20818,0,0,0,L,1151911521,1,122.68,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408246244,100481.00
08/16/2014 23:30,2,0.000,ALERT,215.32,300.87,60.059,1408246205,"274151322000052","019011112586793",0.00,15.30,0,297.87,302.98,0.0,0.0,0.000,234541.0,234541.0,20364,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408246245,100482.00
08/16/2014 23:30,2,0.000,ALERT,215.54,301.47,60.059,1408246205,"274151322000085","019011112586793",0.00,15.00,0,298.47,302.68,0.0,0.0,0.000,233609.2,233609.2,20320,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408246247,100483.00
08/16/2014 23:30,2,0.000,ALERT,215.54,300.57,60.059,1408246205,"274151322000087","019011112586793",0.00,16.30,0,297.57,302.07,0.0,0.0,0.000,222347.9,222347.9,20353,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408246249,100484.00
08/16/2014 23:30,2,0.000,ALERT,215.09,301.17,60.059,1408246205,"274151322000088","019011112586793",0.00,15.30,0,297.87,302.37,0.0,0.0,0.000,226889.9,226889.9,20336,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408246251,100485.00
08/16/2014 23:30,2,0.000,ALERT,215.54,302.68,60.059,1408246205,"274151322000095","019011112586793",0.00,14.30,0,299.07,303.28,0.0,0.0,0.000,241302.7,241302.7,20398,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408246253,100486.00
08/16/2014 23:30,2,0.000,ALERT,216.22,300.57,60.059,1408246205,"274151322000068","019011112586793",0.00,15.50,0,297.57,301.77,0.0,0.0,0.000,169967.2,169967.2,20872,0,0,0,L,1151911521,1,123.36,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408246255,100487.00
08/16/2014 23:30,2,0.000,ALERT,215.32,301.47,60.049,1408246205,"274151322000054","019011112586793",0.00,15.50,0,297.87,302.98,0.0,0.0,0.000,231396.5,231396.5,20473,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408246256,100488.00
08/16/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1408246205,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,63586.199999988,63586.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408247074,100489.00
08/16/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1408246205,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,58696.7,58696.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408247074,100490.00
08/16/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1408246205,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,56439.600000025,56439.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408247074,100491.00
08/16/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1408246205,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,64576.7,64576.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408247074,100492.00
08/16/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1408246205,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,57065.199999988,57065.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408247074,100493.00
08/16/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1408246205,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,50981.600000024,50981.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408247074,100494.00
08/16/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1408246205,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,50467.7,50467.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408247074,100495.00
08/16/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1408246205,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,48096.299999952,48096.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408247074,100496.00
08/16/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1408246205,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,56191.400000035,56191.400000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408247074,100497.00
08/16/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1408246205,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,51707.5,51707.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408247074,100498.00
08/16/2014 23:45,2,0.000,ALERT,214.41,299.07,60.038,1408247104,"274151322000083","019011112586793",0.00,15.00,0,296.66,303.58,0.0,0.0,0.000,233544.1,233544.1,20426,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408247139,100499.00
08/16/2014 23:45,2,0.000,ALERT,214.87,299.37,60.065,1408247104,"274151322000076","019011112586793",0.00,15.30,0,296.36,302.98,0.0,0.0,0.000,243502.6,243502.6,20407,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408247141,100500.00
08/16/2014 23:45,2,0.000,ALERT,214.41,298.47,60.038,1408247104,"274151322000094","019011112586793",0.00,14.70,0,296.36,302.07,0.0,0.0,0.000,171834.9,171834.9,20820,0,0,0,L,1151911521,1,121.78,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408247143,100501.00
08/16/2014 23:45,2,0.000,ALERT,214.19,298.47,60.049,1408247104,"274151322000052","019011112586793",0.00,15.30,0,296.36,303.28,0.0,0.0,0.000,234541.0,234541.0,20366,0,0,0,L,1151911521,1,121.33,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408247145,100502.00
08/16/2014 23:45,2,0.000,ALERT,214.64,299.37,60.038,1408247104,"274151322000085","019011112586793",0.00,15.30,0,296.66,302.98,0.0,0.0,0.000,233609.2,233609.2,20322,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408247147,100503.00
08/16/2014 23:45,2,0.000,ALERT,214.41,298.17,60.043,1408247104,"274151322000087","019011112586793",0.00,16.30,0,296.06,302.37,0.0,0.0,0.000,222347.9,222347.9,20355,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408247148,100504.00
08/16/2014 23:45,2,0.000,ALERT,213.96,298.77,60.017,1408247104,"274151322000088","019011112586793",0.00,15.50,0,296.36,302.68,0.0,0.0,0.000,226889.9,226889.9,20338,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408247150,100505.00
08/16/2014 23:45,2,0.000,ALERT,214.41,299.97,60.038,1408247104,"274151322000095","019011112586793",0.00,14.70,0,297.57,303.58,0.0,0.0,0.000,241302.7,241302.7,20400,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408247152,100506.00
08/16/2014 23:45,2,0.000,ALERT,214.87,298.17,60.038,1408247104,"274151322000068","019011112586793",0.00,15.80,0,296.06,302.07,0.0,0.0,0.000,169967.2,169967.2,20874,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408247154,100507.00
08/16/2014 23:45,2,0.000,ALERT,214.19,299.07,60.065,1408247104,"274151322000054","019011112586793",0.00,15.50,0,296.36,303.28,0.0,0.0,0.000,231396.5,231396.5,20475,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408247156,100508.00
08/16/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1408247104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,64576.7,64576.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408247973,100509.00
08/16/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1408247104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,57065.199999988,57065.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408247973,100510.00
08/16/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1408247104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,50981.600000024,50981.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408247973,100511.00
08/16/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1408247104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,50467.7,50467.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408247973,100512.00
08/16/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1408247104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,48096.299999952,48096.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408247973,100513.00
08/16/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1408247104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,56191.400000035,56191.400000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408247973,100514.00
08/16/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1408247104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,51707.5,51707.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408247973,100515.00
08/16/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1408247104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,63586.199999988,63586.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408247973,100516.00
08/16/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1408247104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,58696.7,58696.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408247973,100517.00
08/16/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1408247104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,56439.600000025,56439.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408247973,100518.00
